Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
213878,Charter Walk,2023-06-21T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
213878,Charter Walk,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
213878,Charter Walk,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
213878,Charter Walk,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
213878,Charter Walk,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
213878,Charter Walk,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.7
213878,Charter Walk,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.29
213878,Charter Walk,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
213878,Charter Walk,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.56
213878,Charter Walk,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.92
213878,Charter Walk,2023-06-21T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
213878,Charter Walk,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
213878,Charter Walk,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
213878,Charter Walk,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
213878,Charter Walk,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,25.4
213878,Charter Walk,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
213878,Charter Walk,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.64
213878,Charter Walk,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
213878,Charter Walk,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.74
213878,Charter Walk,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
213878,Charter Walk,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
213878,Charter Walk,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
213878,Charter Walk,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
213878,Charter Walk,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.37
213878,Charter Walk,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.65
213878,Charter Walk,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,3.85
213878,Charter Walk,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.67
213878,Charter Walk,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,15.3
213878,Charter Walk,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
213878,Charter Walk,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
213878,Charter Walk,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
213878,Charter Walk,2023-06-21T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
213878,Charter Walk,2023-06-21T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-21T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
213878,Charter Walk,2023-06-21T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.45
213878,Charter Walk,2023-06-21T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.13
213878,Charter Walk,2023-06-21T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
213878,Charter Walk,2023-06-21T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
213878,Charter Walk,2023-06-21T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
213878,Charter Walk,2023-06-21T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
213878,Charter Walk,2023-06-21T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
213878,Charter Walk,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
213878,Charter Walk,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
213878,Charter Walk,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
213878,Charter Walk,2023-06-21T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
213878,Charter Walk,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
213878,Charter Walk,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
213878,Charter Walk,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.94
213878,Charter Walk,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.44
213878,Charter Walk,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
213878,Charter Walk,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.79
213878,Charter Walk,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.37
213878,Charter Walk,2023-06-21T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
213878,Charter Walk,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
213878,Charter Walk,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
213878,Charter Walk,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
213878,Charter Walk,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,24.7
213878,Charter Walk,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
213878,Charter Walk,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.54
213878,Charter Walk,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
213878,Charter Walk,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.5
213878,Charter Walk,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
213878,Charter Walk,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
213878,Charter Walk,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
213878,Charter Walk,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
213878,Charter Walk,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.24
213878,Charter Walk,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.54
213878,Charter Walk,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.63
213878,Charter Walk,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.44
213878,Charter Walk,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
213878,Charter Walk,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
213878,Charter Walk,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
213878,Charter Walk,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
213878,Charter Walk,2023-06-21T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
213878,Charter Walk,2023-06-21T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-21T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
213878,Charter Walk,2023-06-21T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
213878,Charter Walk,2023-06-21T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
213878,Charter Walk,2023-06-21T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
213878,Charter Walk,2023-06-21T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
213878,Charter Walk,2023-06-21T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
213878,Charter Walk,2023-06-21T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
213878,Charter Walk,2023-06-21T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
213878,Charter Walk,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
213878,Charter Walk,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
213878,Charter Walk,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
213878,Charter Walk,2023-06-21T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
213878,Charter Walk,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
213878,Charter Walk,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
213878,Charter Walk,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
213878,Charter Walk,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
213878,Charter Walk,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
213878,Charter Walk,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.32
213878,Charter Walk,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
213878,Charter Walk,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.82
213878,Charter Walk,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.97
213878,Charter Walk,2023-06-21T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
213878,Charter Walk,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
213878,Charter Walk,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
213878,Charter Walk,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
213878,Charter Walk,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,24.1
213878,Charter Walk,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
213878,Charter Walk,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.25
213878,Charter Walk,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
213878,Charter Walk,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.22
213878,Charter Walk,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
213878,Charter Walk,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
213878,Charter Walk,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
213878,Charter Walk,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.14
213878,Charter Walk,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.35
213878,Charter Walk,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,2.66
213878,Charter Walk,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.87
213878,Charter Walk,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
213878,Charter Walk,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
213878,Charter Walk,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
213878,Charter Walk,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
213878,Charter Walk,2023-06-21T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
213878,Charter Walk,2023-06-21T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-21T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-21T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
213878,Charter Walk,2023-06-21T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
213878,Charter Walk,2023-06-21T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
213878,Charter Walk,2023-06-21T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-21T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
213878,Charter Walk,2023-06-21T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
213878,Charter Walk,2023-06-21T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
213878,Charter Walk,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
213878,Charter Walk,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
213878,Charter Walk,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
213878,Charter Walk,2023-06-21T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
213878,Charter Walk,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
213878,Charter Walk,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
213878,Charter Walk,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
213878,Charter Walk,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
213878,Charter Walk,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.01
213878,Charter Walk,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
213878,Charter Walk,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.32
213878,Charter Walk,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.88
213878,Charter Walk,2023-06-21T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
213878,Charter Walk,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
213878,Charter Walk,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
213878,Charter Walk,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
213878,Charter Walk,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,23.4
213878,Charter Walk,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
213878,Charter Walk,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.29
213878,Charter Walk,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
213878,Charter Walk,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.58
213878,Charter Walk,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
213878,Charter Walk,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
213878,Charter Walk,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
213878,Charter Walk,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.05
213878,Charter Walk,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.94
213878,Charter Walk,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,4.42
213878,Charter Walk,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,0.3
213878,Charter Walk,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,18.0
213878,Charter Walk,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
213878,Charter Walk,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
213878,Charter Walk,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
213878,Charter Walk,2023-06-21T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
213878,Charter Walk,2023-06-21T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-21T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-21T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.3
213878,Charter Walk,2023-06-21T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
213878,Charter Walk,2023-06-21T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
213878,Charter Walk,2023-06-21T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-21T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
213878,Charter Walk,2023-06-21T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
213878,Charter Walk,2023-06-21T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
213878,Charter Walk,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
213878,Charter Walk,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
213878,Charter Walk,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
213878,Charter Walk,2023-06-21T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
213878,Charter Walk,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
213878,Charter Walk,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
213878,Charter Walk,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
213878,Charter Walk,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
213878,Charter Walk,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.5
213878,Charter Walk,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
213878,Charter Walk,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.21
213878,Charter Walk,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.23
213878,Charter Walk,2023-06-21T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
213878,Charter Walk,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
213878,Charter Walk,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
213878,Charter Walk,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,22.9
213878,Charter Walk,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
213878,Charter Walk,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.54
213878,Charter Walk,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
213878,Charter Walk,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.95
213878,Charter Walk,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
213878,Charter Walk,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
213878,Charter Walk,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
213878,Charter Walk,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
213878,Charter Walk,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.62
213878,Charter Walk,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,1.45
213878,Charter Walk,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,0.7
213878,Charter Walk,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
213878,Charter Walk,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
213878,Charter Walk,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
213878,Charter Walk,2023-06-21T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
213878,Charter Walk,2023-06-21T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-21T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-21T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
213878,Charter Walk,2023-06-21T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
213878,Charter Walk,2023-06-21T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
213878,Charter Walk,2023-06-21T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
213878,Charter Walk,2023-06-21T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
213878,Charter Walk,2023-06-21T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
213878,Charter Walk,2023-06-21T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
213878,Charter Walk,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
213878,Charter Walk,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
213878,Charter Walk,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
213878,Charter Walk,2023-06-21T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
213878,Charter Walk,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
213878,Charter Walk,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
213878,Charter Walk,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
213878,Charter Walk,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.9
213878,Charter Walk,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.14
213878,Charter Walk,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
213878,Charter Walk,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.13
213878,Charter Walk,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.51
213878,Charter Walk,2023-06-21T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
213878,Charter Walk,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
213878,Charter Walk,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
213878,Charter Walk,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
213878,Charter Walk,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,22.5
213878,Charter Walk,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
213878,Charter Walk,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.45
213878,Charter Walk,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
213878,Charter Walk,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
213878,Charter Walk,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
213878,Charter Walk,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
213878,Charter Walk,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
213878,Charter Walk,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.32
213878,Charter Walk,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.69
213878,Charter Walk,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,1.49
213878,Charter Walk,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.37
213878,Charter Walk,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,13.1
213878,Charter Walk,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
213878,Charter Walk,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
213878,Charter Walk,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
213878,Charter Walk,2023-06-21T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
213878,Charter Walk,2023-06-21T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-21T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-21T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
213878,Charter Walk,2023-06-21T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
213878,Charter Walk,2023-06-21T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
213878,Charter Walk,2023-06-21T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
213878,Charter Walk,2023-06-21T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
213878,Charter Walk,2023-06-21T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
213878,Charter Walk,2023-06-21T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
213878,Charter Walk,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
213878,Charter Walk,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
213878,Charter Walk,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
213878,Charter Walk,2023-06-21T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
213878,Charter Walk,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
213878,Charter Walk,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
213878,Charter Walk,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
213878,Charter Walk,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
213878,Charter Walk,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.94
213878,Charter Walk,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.16
213878,Charter Walk,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
213878,Charter Walk,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.86
213878,Charter Walk,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.54
213878,Charter Walk,2023-06-21T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
213878,Charter Walk,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
213878,Charter Walk,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
213878,Charter Walk,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.8
213878,Charter Walk,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,22.3
213878,Charter Walk,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
213878,Charter Walk,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
213878,Charter Walk,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
213878,Charter Walk,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
213878,Charter Walk,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
213878,Charter Walk,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
213878,Charter Walk,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
213878,Charter Walk,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
213878,Charter Walk,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.59
213878,Charter Walk,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.9
213878,Charter Walk,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,1.74
213878,Charter Walk,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.16
213878,Charter Walk,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,19.5
213878,Charter Walk,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
213878,Charter Walk,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
213878,Charter Walk,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
213878,Charter Walk,2023-06-21T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-21T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-21T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-21T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
213878,Charter Walk,2023-06-21T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
213878,Charter Walk,2023-06-21T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
213878,Charter Walk,2023-06-21T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
213878,Charter Walk,2023-06-21T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
213878,Charter Walk,2023-06-21T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
213878,Charter Walk,2023-06-21T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
213878,Charter Walk,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
213878,Charter Walk,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
213878,Charter Walk,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
213878,Charter Walk,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
213878,Charter Walk,2023-06-21T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
213878,Charter Walk,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
213878,Charter Walk,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
213878,Charter Walk,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
213878,Charter Walk,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
213878,Charter Walk,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.15
213878,Charter Walk,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.53
213878,Charter Walk,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
213878,Charter Walk,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.88
213878,Charter Walk,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.37
213878,Charter Walk,2023-06-21T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
213878,Charter Walk,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
213878,Charter Walk,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
213878,Charter Walk,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
213878,Charter Walk,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,22.0
213878,Charter Walk,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
213878,Charter Walk,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
213878,Charter Walk,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
213878,Charter Walk,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
213878,Charter Walk,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
213878,Charter Walk,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
213878,Charter Walk,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
213878,Charter Walk,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
213878,Charter Walk,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.02
213878,Charter Walk,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.33
213878,Charter Walk,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,1.26
213878,Charter Walk,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,0.61
213878,Charter Walk,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,14.0
213878,Charter Walk,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
213878,Charter Walk,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
213878,Charter Walk,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
213878,Charter Walk,2023-06-21T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-21T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-21T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-21T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
213878,Charter Walk,2023-06-21T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.8
213878,Charter Walk,2023-06-21T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
213878,Charter Walk,2023-06-21T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-21T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
213878,Charter Walk,2023-06-21T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
213878,Charter Walk,2023-06-21T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
213878,Charter Walk,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
213878,Charter Walk,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
213878,Charter Walk,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
213878,Charter Walk,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
213878,Charter Walk,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
213878,Charter Walk,2023-06-21T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
213878,Charter Walk,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
213878,Charter Walk,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
213878,Charter Walk,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
213878,Charter Walk,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
213878,Charter Walk,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.61
213878,Charter Walk,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.01
213878,Charter Walk,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
213878,Charter Walk,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.59
213878,Charter Walk,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.65
213878,Charter Walk,2023-06-21T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
213878,Charter Walk,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
213878,Charter Walk,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
213878,Charter Walk,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
213878,Charter Walk,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,21.6
213878,Charter Walk,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
213878,Charter Walk,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
213878,Charter Walk,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
213878,Charter Walk,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
213878,Charter Walk,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
213878,Charter Walk,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
213878,Charter Walk,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
213878,Charter Walk,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
213878,Charter Walk,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.45
213878,Charter Walk,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.32
213878,Charter Walk,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,3.88
213878,Charter Walk,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,1.17
213878,Charter Walk,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,18.1
213878,Charter Walk,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
213878,Charter Walk,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
213878,Charter Walk,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
213878,Charter Walk,2023-06-21T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-21T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-21T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
213878,Charter Walk,2023-06-21T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
213878,Charter Walk,2023-06-21T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
213878,Charter Walk,2023-06-21T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
213878,Charter Walk,2023-06-21T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
213878,Charter Walk,2023-06-21T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
213878,Charter Walk,2023-06-21T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
213878,Charter Walk,2023-06-21T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
213878,Charter Walk,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
213878,Charter Walk,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
213878,Charter Walk,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
213878,Charter Walk,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
213878,Charter Walk,2023-06-21T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
213878,Charter Walk,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
213878,Charter Walk,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
213878,Charter Walk,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
213878,Charter Walk,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
213878,Charter Walk,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-5.56
213878,Charter Walk,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.43
213878,Charter Walk,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
213878,Charter Walk,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.21
213878,Charter Walk,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.64
213878,Charter Walk,2023-06-21T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
213878,Charter Walk,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
213878,Charter Walk,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
213878,Charter Walk,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
213878,Charter Walk,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,21.4
213878,Charter Walk,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
213878,Charter Walk,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
213878,Charter Walk,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
213878,Charter Walk,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
213878,Charter Walk,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
213878,Charter Walk,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
213878,Charter Walk,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
213878,Charter Walk,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
213878,Charter Walk,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.47
213878,Charter Walk,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.78
213878,Charter Walk,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,1.89
213878,Charter Walk,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,0.02
213878,Charter Walk,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
213878,Charter Walk,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
213878,Charter Walk,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
213878,Charter Walk,2023-06-21T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-21T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-06-21T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-21T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
213878,Charter Walk,2023-06-21T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
213878,Charter Walk,2023-06-21T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
213878,Charter Walk,2023-06-21T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
213878,Charter Walk,2023-06-21T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
213878,Charter Walk,2023-06-21T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
213878,Charter Walk,2023-06-21T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
213878,Charter Walk,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
213878,Charter Walk,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
213878,Charter Walk,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
213878,Charter Walk,2023-06-21T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
213878,Charter Walk,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
213878,Charter Walk,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
213878,Charter Walk,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
213878,Charter Walk,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
213878,Charter Walk,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.3
213878,Charter Walk,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.79
213878,Charter Walk,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
213878,Charter Walk,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.95
213878,Charter Walk,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.22
213878,Charter Walk,2023-06-21T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
213878,Charter Walk,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
213878,Charter Walk,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
213878,Charter Walk,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
213878,Charter Walk,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,21.2
213878,Charter Walk,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
213878,Charter Walk,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
213878,Charter Walk,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
213878,Charter Walk,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
213878,Charter Walk,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
213878,Charter Walk,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
213878,Charter Walk,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
213878,Charter Walk,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
213878,Charter Walk,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
213878,Charter Walk,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.16
213878,Charter Walk,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.22
213878,Charter Walk,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.14
213878,Charter Walk,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,11.9
213878,Charter Walk,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
213878,Charter Walk,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
213878,Charter Walk,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
213878,Charter Walk,2023-06-21T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-21T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-21T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
213878,Charter Walk,2023-06-21T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
213878,Charter Walk,2023-06-21T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
213878,Charter Walk,2023-06-21T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
213878,Charter Walk,2023-06-21T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-21T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
213878,Charter Walk,2023-06-21T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
213878,Charter Walk,2023-06-21T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
213878,Charter Walk,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
213878,Charter Walk,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
213878,Charter Walk,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
213878,Charter Walk,2023-06-21T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
213878,Charter Walk,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
213878,Charter Walk,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
213878,Charter Walk,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
213878,Charter Walk,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.98
213878,Charter Walk,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.87
213878,Charter Walk,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
213878,Charter Walk,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.82
213878,Charter Walk,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.34
213878,Charter Walk,2023-06-21T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
213878,Charter Walk,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
213878,Charter Walk,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
213878,Charter Walk,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
213878,Charter Walk,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,21.1
213878,Charter Walk,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
213878,Charter Walk,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
213878,Charter Walk,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
213878,Charter Walk,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
213878,Charter Walk,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
213878,Charter Walk,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
213878,Charter Walk,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
213878,Charter Walk,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
213878,Charter Walk,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
213878,Charter Walk,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.07
213878,Charter Walk,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,1.59
213878,Charter Walk,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.85
213878,Charter Walk,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
213878,Charter Walk,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
213878,Charter Walk,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
213878,Charter Walk,2023-06-21T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-21T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-21T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-21T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
213878,Charter Walk,2023-06-21T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
