Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-21T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
213878,Charter Walk,2023-06-21T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-21T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
213878,Charter Walk,2023-06-21T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
213878,Charter Walk,2023-06-21T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
213878,Charter Walk,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
213878,Charter Walk,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
213878,Charter Walk,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
213878,Charter Walk,2023-06-21T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
213878,Charter Walk,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
213878,Charter Walk,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
213878,Charter Walk,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
213878,Charter Walk,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
213878,Charter Walk,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.22
213878,Charter Walk,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.67
213878,Charter Walk,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
213878,Charter Walk,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.6
213878,Charter Walk,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.41
213878,Charter Walk,2023-06-21T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
213878,Charter Walk,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
213878,Charter Walk,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
213878,Charter Walk,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
213878,Charter Walk,2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,21.1
213878,Charter Walk,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
213878,Charter Walk,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
213878,Charter Walk,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
213878,Charter Walk,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
213878,Charter Walk,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
213878,Charter Walk,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
213878,Charter Walk,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
213878,Charter Walk,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
213878,Charter Walk,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
213878,Charter Walk,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.58
213878,Charter Walk,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
213878,Charter Walk,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.37
213878,Charter Walk,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,10.7
213878,Charter Walk,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
213878,Charter Walk,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
213878,Charter Walk,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
213878,Charter Walk,2023-06-21T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-21T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-21T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-21T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
213878,Charter Walk,2023-06-21T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
213878,Charter Walk,2023-06-21T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
213878,Charter Walk,2023-06-21T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
213878,Charter Walk,2023-06-21T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
213878,Charter Walk,2023-06-21T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
213878,Charter Walk,2023-06-21T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
213878,Charter Walk,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
213878,Charter Walk,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
213878,Charter Walk,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
213878,Charter Walk,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
213878,Charter Walk,2023-06-21T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
213878,Charter Walk,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
213878,Charter Walk,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
213878,Charter Walk,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
213878,Charter Walk,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
213878,Charter Walk,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.76
213878,Charter Walk,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.8
213878,Charter Walk,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
213878,Charter Walk,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.59
213878,Charter Walk,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.09
213878,Charter Walk,2023-06-21T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
213878,Charter Walk,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
213878,Charter Walk,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
213878,Charter Walk,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
213878,Charter Walk,2023-06-21T05:40:00.000+00:00,transformer,,Temperature,C,21.0
213878,Charter Walk,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
213878,Charter Walk,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
213878,Charter Walk,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
213878,Charter Walk,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
213878,Charter Walk,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
213878,Charter Walk,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
213878,Charter Walk,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
213878,Charter Walk,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
213878,Charter Walk,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
213878,Charter Walk,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.27
213878,Charter Walk,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.06
213878,Charter Walk,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,2.59
213878,Charter Walk,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,16.0
213878,Charter Walk,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
213878,Charter Walk,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
213878,Charter Walk,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
213878,Charter Walk,2023-06-21T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-21T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-21T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-21T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
213878,Charter Walk,2023-06-21T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
213878,Charter Walk,2023-06-21T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
213878,Charter Walk,2023-06-21T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-21T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
213878,Charter Walk,2023-06-21T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
213878,Charter Walk,2023-06-21T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
213878,Charter Walk,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
213878,Charter Walk,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
213878,Charter Walk,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
213878,Charter Walk,2023-06-21T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
213878,Charter Walk,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
213878,Charter Walk,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
213878,Charter Walk,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
213878,Charter Walk,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
213878,Charter Walk,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.26
213878,Charter Walk,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.34
213878,Charter Walk,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
213878,Charter Walk,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.09
213878,Charter Walk,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.03
213878,Charter Walk,2023-06-21T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
213878,Charter Walk,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
213878,Charter Walk,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
213878,Charter Walk,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.6
213878,Charter Walk,2023-06-21T05:30:00.000+00:00,transformer,,Temperature,C,21.0
213878,Charter Walk,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
213878,Charter Walk,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
213878,Charter Walk,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.69
213878,Charter Walk,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
213878,Charter Walk,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
213878,Charter Walk,2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
213878,Charter Walk,2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
213878,Charter Walk,2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.99
213878,Charter Walk,2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.91
213878,Charter Walk,2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,2.6
213878,Charter Walk,2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.42
213878,Charter Walk,2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,16.4
213878,Charter Walk,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
213878,Charter Walk,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
213878,Charter Walk,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
213878,Charter Walk,2023-06-21T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-21T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-21T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-21T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
213878,Charter Walk,2023-06-21T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
213878,Charter Walk,2023-06-21T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
213878,Charter Walk,2023-06-21T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
213878,Charter Walk,2023-06-21T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
213878,Charter Walk,2023-06-21T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
213878,Charter Walk,2023-06-21T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
213878,Charter Walk,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
213878,Charter Walk,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
213878,Charter Walk,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
213878,Charter Walk,2023-06-21T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
213878,Charter Walk,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
213878,Charter Walk,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
213878,Charter Walk,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
213878,Charter Walk,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.56
213878,Charter Walk,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.69
213878,Charter Walk,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
213878,Charter Walk,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.93
213878,Charter Walk,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.23
213878,Charter Walk,2023-06-21T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
213878,Charter Walk,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
213878,Charter Walk,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
213878,Charter Walk,2023-06-21T05:20:00.000+00:00,transformer,,Temperature,C,20.8
213878,Charter Walk,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.25
213878,Charter Walk,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
213878,Charter Walk,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.22
213878,Charter Walk,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
213878,Charter Walk,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
213878,Charter Walk,2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
213878,Charter Walk,2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
213878,Charter Walk,2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.19
213878,Charter Walk,2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.21
213878,Charter Walk,2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.61
213878,Charter Walk,2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.71
213878,Charter Walk,2023-06-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
213878,Charter Walk,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
213878,Charter Walk,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
213878,Charter Walk,2023-06-21T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-21T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-21T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-21T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
213878,Charter Walk,2023-06-21T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
213878,Charter Walk,2023-06-21T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
213878,Charter Walk,2023-06-21T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-21T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
213878,Charter Walk,2023-06-21T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
213878,Charter Walk,2023-06-21T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
213878,Charter Walk,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
213878,Charter Walk,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
213878,Charter Walk,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
213878,Charter Walk,2023-06-21T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
213878,Charter Walk,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
213878,Charter Walk,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
213878,Charter Walk,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-9.04
213878,Charter Walk,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.51
213878,Charter Walk,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
213878,Charter Walk,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.05
213878,Charter Walk,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.7
213878,Charter Walk,2023-06-21T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
213878,Charter Walk,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
213878,Charter Walk,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
213878,Charter Walk,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
213878,Charter Walk,2023-06-21T05:10:00.000+00:00,transformer,,Temperature,C,20.8
213878,Charter Walk,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.24
213878,Charter Walk,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
213878,Charter Walk,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.36
213878,Charter Walk,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
213878,Charter Walk,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
213878,Charter Walk,2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
213878,Charter Walk,2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
213878,Charter Walk,2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
213878,Charter Walk,2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.63
213878,Charter Walk,2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.34
213878,Charter Walk,2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.13
213878,Charter Walk,2023-06-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,21.1
213878,Charter Walk,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
213878,Charter Walk,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
213878,Charter Walk,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
213878,Charter Walk,2023-06-21T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-21T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-21T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-21T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
213878,Charter Walk,2023-06-21T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.07
213878,Charter Walk,2023-06-21T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
213878,Charter Walk,2023-06-21T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
213878,Charter Walk,2023-06-21T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
213878,Charter Walk,2023-06-21T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
213878,Charter Walk,2023-06-21T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
213878,Charter Walk,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
213878,Charter Walk,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
213878,Charter Walk,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
213878,Charter Walk,2023-06-21T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
213878,Charter Walk,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
213878,Charter Walk,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
213878,Charter Walk,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
213878,Charter Walk,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
213878,Charter Walk,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.28
213878,Charter Walk,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.04
213878,Charter Walk,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
213878,Charter Walk,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.9
213878,Charter Walk,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.98
213878,Charter Walk,2023-06-21T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
213878,Charter Walk,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
213878,Charter Walk,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
213878,Charter Walk,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
213878,Charter Walk,2023-06-21T05:00:00.000+00:00,transformer,,Temperature,C,20.8
213878,Charter Walk,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.63
213878,Charter Walk,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.76
213878,Charter Walk,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
213878,Charter Walk,2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
213878,Charter Walk,2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
213878,Charter Walk,2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
213878,Charter Walk,2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.1
213878,Charter Walk,2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.03
213878,Charter Walk,2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.47
213878,Charter Walk,2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,17.8
213878,Charter Walk,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
213878,Charter Walk,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
213878,Charter Walk,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
213878,Charter Walk,2023-06-21T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-21T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-21T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-21T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
213878,Charter Walk,2023-06-21T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
213878,Charter Walk,2023-06-21T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
213878,Charter Walk,2023-06-21T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
213878,Charter Walk,2023-06-21T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
213878,Charter Walk,2023-06-21T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
213878,Charter Walk,2023-06-21T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
213878,Charter Walk,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
213878,Charter Walk,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
213878,Charter Walk,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
213878,Charter Walk,2023-06-21T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
213878,Charter Walk,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
213878,Charter Walk,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
213878,Charter Walk,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.18
213878,Charter Walk,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.37
213878,Charter Walk,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
213878,Charter Walk,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.62
213878,Charter Walk,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.8
213878,Charter Walk,2023-06-21T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
213878,Charter Walk,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
213878,Charter Walk,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
213878,Charter Walk,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
213878,Charter Walk,2023-06-21T04:50:00.000+00:00,transformer,,Temperature,C,20.7
213878,Charter Walk,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.49
213878,Charter Walk,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.61
213878,Charter Walk,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.47
213878,Charter Walk,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
213878,Charter Walk,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
213878,Charter Walk,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
213878,Charter Walk,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.84
213878,Charter Walk,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.56
213878,Charter Walk,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,1.54
213878,Charter Walk,2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,11.2
213878,Charter Walk,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
213878,Charter Walk,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
213878,Charter Walk,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
213878,Charter Walk,2023-06-21T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-21T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-21T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-21T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
213878,Charter Walk,2023-06-21T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.13
213878,Charter Walk,2023-06-21T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
213878,Charter Walk,2023-06-21T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
213878,Charter Walk,2023-06-21T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
213878,Charter Walk,2023-06-21T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
213878,Charter Walk,2023-06-21T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
213878,Charter Walk,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
213878,Charter Walk,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
213878,Charter Walk,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
213878,Charter Walk,2023-06-21T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
213878,Charter Walk,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
213878,Charter Walk,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
213878,Charter Walk,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
213878,Charter Walk,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
213878,Charter Walk,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.71
213878,Charter Walk,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.33
213878,Charter Walk,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
213878,Charter Walk,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.76
213878,Charter Walk,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.1
213878,Charter Walk,2023-06-21T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
213878,Charter Walk,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
213878,Charter Walk,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
213878,Charter Walk,2023-06-21T04:40:00.000+00:00,transformer,,Temperature,C,20.7
213878,Charter Walk,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.98
213878,Charter Walk,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.06
213878,Charter Walk,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.85
213878,Charter Walk,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
213878,Charter Walk,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
213878,Charter Walk,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
213878,Charter Walk,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.08
213878,Charter Walk,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.95
213878,Charter Walk,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.06
213878,Charter Walk,2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,13.0
213878,Charter Walk,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
213878,Charter Walk,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
213878,Charter Walk,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
213878,Charter Walk,2023-06-21T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-21T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-21T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-21T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
213878,Charter Walk,2023-06-21T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
213878,Charter Walk,2023-06-21T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
213878,Charter Walk,2023-06-21T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
213878,Charter Walk,2023-06-21T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
213878,Charter Walk,2023-06-21T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
213878,Charter Walk,2023-06-21T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
213878,Charter Walk,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
213878,Charter Walk,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
213878,Charter Walk,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
213878,Charter Walk,2023-06-21T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
213878,Charter Walk,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
213878,Charter Walk,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
213878,Charter Walk,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
213878,Charter Walk,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
213878,Charter Walk,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.67
213878,Charter Walk,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.47
213878,Charter Walk,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
213878,Charter Walk,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.67
213878,Charter Walk,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
213878,Charter Walk,2023-06-21T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
213878,Charter Walk,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
213878,Charter Walk,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
213878,Charter Walk,2023-06-21T04:30:00.000+00:00,transformer,,Temperature,C,20.8
213878,Charter Walk,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.91
213878,Charter Walk,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
213878,Charter Walk,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.06
213878,Charter Walk,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
213878,Charter Walk,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
213878,Charter Walk,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
213878,Charter Walk,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
213878,Charter Walk,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.18
213878,Charter Walk,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,1.77
213878,Charter Walk,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,1.72
213878,Charter Walk,2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,6.5
213878,Charter Walk,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
213878,Charter Walk,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
213878,Charter Walk,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
213878,Charter Walk,2023-06-21T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-21T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-21T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-21T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
213878,Charter Walk,2023-06-21T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
213878,Charter Walk,2023-06-21T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
213878,Charter Walk,2023-06-21T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
213878,Charter Walk,2023-06-21T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
213878,Charter Walk,2023-06-21T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
213878,Charter Walk,2023-06-21T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
213878,Charter Walk,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
213878,Charter Walk,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
213878,Charter Walk,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
213878,Charter Walk,2023-06-21T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
213878,Charter Walk,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
213878,Charter Walk,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
213878,Charter Walk,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
213878,Charter Walk,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
213878,Charter Walk,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.75
213878,Charter Walk,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.97
213878,Charter Walk,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
213878,Charter Walk,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.34
213878,Charter Walk,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.22
213878,Charter Walk,2023-06-21T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
213878,Charter Walk,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
213878,Charter Walk,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
213878,Charter Walk,2023-06-21T04:20:00.000+00:00,transformer,,Temperature,C,20.7
213878,Charter Walk,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.03
213878,Charter Walk,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.19
213878,Charter Walk,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
213878,Charter Walk,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
213878,Charter Walk,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
213878,Charter Walk,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
213878,Charter Walk,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.56
213878,Charter Walk,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,1.6
213878,Charter Walk,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,1.08
213878,Charter Walk,2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,8.9
213878,Charter Walk,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
213878,Charter Walk,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
213878,Charter Walk,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
213878,Charter Walk,2023-06-21T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-21T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-21T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-21T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
213878,Charter Walk,2023-06-21T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
213878,Charter Walk,2023-06-21T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
213878,Charter Walk,2023-06-21T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-21T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
213878,Charter Walk,2023-06-21T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
213878,Charter Walk,2023-06-21T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
213878,Charter Walk,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
213878,Charter Walk,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
213878,Charter Walk,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
213878,Charter Walk,2023-06-21T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
213878,Charter Walk,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
213878,Charter Walk,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
213878,Charter Walk,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
213878,Charter Walk,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
213878,Charter Walk,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.09
213878,Charter Walk,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.42
213878,Charter Walk,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
213878,Charter Walk,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.77
213878,Charter Walk,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.05
213878,Charter Walk,2023-06-21T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
213878,Charter Walk,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
213878,Charter Walk,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
213878,Charter Walk,2023-06-21T04:10:00.000+00:00,transformer,,Temperature,C,20.7
213878,Charter Walk,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.8
213878,Charter Walk,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
213878,Charter Walk,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.98
213878,Charter Walk,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
213878,Charter Walk,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
213878,Charter Walk,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
213878,Charter Walk,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
213878,Charter Walk,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.68
213878,Charter Walk,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.38
213878,Charter Walk,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,1.91
213878,Charter Walk,2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
213878,Charter Walk,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
213878,Charter Walk,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
213878,Charter Walk,2023-06-21T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-21T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-21T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-21T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
213878,Charter Walk,2023-06-21T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
213878,Charter Walk,2023-06-21T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
213878,Charter Walk,2023-06-21T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
213878,Charter Walk,2023-06-21T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
213878,Charter Walk,2023-06-21T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
213878,Charter Walk,2023-06-21T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
213878,Charter Walk,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
213878,Charter Walk,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
213878,Charter Walk,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
213878,Charter Walk,2023-06-21T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
213878,Charter Walk,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
213878,Charter Walk,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
213878,Charter Walk,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
213878,Charter Walk,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
213878,Charter Walk,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-4.18
213878,Charter Walk,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.23
213878,Charter Walk,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
213878,Charter Walk,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.41
213878,Charter Walk,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
213878,Charter Walk,2023-06-21T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
213878,Charter Walk,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
213878,Charter Walk,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
213878,Charter Walk,2023-06-21T04:00:00.000+00:00,transformer,,Temperature,C,20.6
213878,Charter Walk,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
213878,Charter Walk,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
213878,Charter Walk,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
213878,Charter Walk,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
213878,Charter Walk,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
213878,Charter Walk,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
213878,Charter Walk,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.48
213878,Charter Walk,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.84
