Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.6
213878,Charter Walk,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
213878,Charter Walk,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.81
213878,Charter Walk,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.09
213878,Charter Walk,2023-06-21T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
213878,Charter Walk,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
213878,Charter Walk,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
213878,Charter Walk,2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,22.5
213878,Charter Walk,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
213878,Charter Walk,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
213878,Charter Walk,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
213878,Charter Walk,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
213878,Charter Walk,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
213878,Charter Walk,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
213878,Charter Walk,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
213878,Charter Walk,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
213878,Charter Walk,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.07
213878,Charter Walk,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.47
213878,Charter Walk,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.26
213878,Charter Walk,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
213878,Charter Walk,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
213878,Charter Walk,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
213878,Charter Walk,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.24
213878,Charter Walk,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
213878,Charter Walk,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
213878,Charter Walk,2023-06-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
213878,Charter Walk,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
213878,Charter Walk,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
213878,Charter Walk,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
213878,Charter Walk,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
213878,Charter Walk,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
213878,Charter Walk,2023-06-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
213878,Charter Walk,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
213878,Charter Walk,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
213878,Charter Walk,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
213878,Charter Walk,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.94
213878,Charter Walk,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.25
213878,Charter Walk,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.3
213878,Charter Walk,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.61
213878,Charter Walk,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.72
213878,Charter Walk,2023-06-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
213878,Charter Walk,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
213878,Charter Walk,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
213878,Charter Walk,2023-06-22T23:50:00.000+00:00,transformer,,Temperature,C,24.7
213878,Charter Walk,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
213878,Charter Walk,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
213878,Charter Walk,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
213878,Charter Walk,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
213878,Charter Walk,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
213878,Charter Walk,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
213878,Charter Walk,2023-06-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
213878,Charter Walk,2023-06-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
213878,Charter Walk,2023-06-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.27
213878,Charter Walk,2023-06-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.35
213878,Charter Walk,2023-06-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.12
213878,Charter Walk,2023-06-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,1.21
213878,Charter Walk,2023-06-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,12.5
213878,Charter Walk,2023-06-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
213878,Charter Walk,2023-06-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
213878,Charter Walk,2023-06-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
213878,Charter Walk,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
213878,Charter Walk,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.39
213878,Charter Walk,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.2
213878,Charter Walk,2023-06-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
213878,Charter Walk,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
213878,Charter Walk,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
213878,Charter Walk,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
213878,Charter Walk,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
213878,Charter Walk,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
213878,Charter Walk,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.04
213878,Charter Walk,2023-06-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
213878,Charter Walk,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
213878,Charter Walk,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
213878,Charter Walk,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.76
213878,Charter Walk,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.46
213878,Charter Walk,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
213878,Charter Walk,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.37
213878,Charter Walk,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.58
213878,Charter Walk,2023-06-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
213878,Charter Walk,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
213878,Charter Walk,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
213878,Charter Walk,2023-06-22T23:40:00.000+00:00,transformer,,Temperature,C,24.8
213878,Charter Walk,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
213878,Charter Walk,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
213878,Charter Walk,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
213878,Charter Walk,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
213878,Charter Walk,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
213878,Charter Walk,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
213878,Charter Walk,2023-06-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
213878,Charter Walk,2023-06-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
213878,Charter Walk,2023-06-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
213878,Charter Walk,2023-06-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.82
213878,Charter Walk,2023-06-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.24
213878,Charter Walk,2023-06-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.66
213878,Charter Walk,2023-06-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,9.9
213878,Charter Walk,2023-06-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
213878,Charter Walk,2023-06-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
213878,Charter Walk,2023-06-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
213878,Charter Walk,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
213878,Charter Walk,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
213878,Charter Walk,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.64
213878,Charter Walk,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.45
213878,Charter Walk,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.82
213878,Charter Walk,2023-06-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
213878,Charter Walk,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
213878,Charter Walk,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
213878,Charter Walk,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
213878,Charter Walk,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
213878,Charter Walk,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
213878,Charter Walk,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
213878,Charter Walk,2023-06-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
213878,Charter Walk,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
213878,Charter Walk,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
213878,Charter Walk,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
213878,Charter Walk,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.25
213878,Charter Walk,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.8
213878,Charter Walk,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.3
213878,Charter Walk,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.37
213878,Charter Walk,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.92
213878,Charter Walk,2023-06-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
213878,Charter Walk,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
213878,Charter Walk,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
213878,Charter Walk,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
213878,Charter Walk,2023-06-22T23:30:00.000+00:00,transformer,,Temperature,C,24.8
213878,Charter Walk,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
213878,Charter Walk,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
213878,Charter Walk,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
213878,Charter Walk,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
213878,Charter Walk,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
213878,Charter Walk,2023-06-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
213878,Charter Walk,2023-06-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
213878,Charter Walk,2023-06-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.68
213878,Charter Walk,2023-06-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.71
213878,Charter Walk,2023-06-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.4
213878,Charter Walk,2023-06-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,1.96
213878,Charter Walk,2023-06-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,8.9
213878,Charter Walk,2023-06-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
213878,Charter Walk,2023-06-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
213878,Charter Walk,2023-06-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
213878,Charter Walk,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
213878,Charter Walk,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
213878,Charter Walk,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.29
213878,Charter Walk,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
213878,Charter Walk,2023-06-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
213878,Charter Walk,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
213878,Charter Walk,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
213878,Charter Walk,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
213878,Charter Walk,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
213878,Charter Walk,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
213878,Charter Walk,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
213878,Charter Walk,2023-06-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
213878,Charter Walk,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
213878,Charter Walk,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
213878,Charter Walk,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
213878,Charter Walk,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.68
213878,Charter Walk,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.75
213878,Charter Walk,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
213878,Charter Walk,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.28
213878,Charter Walk,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.9
213878,Charter Walk,2023-06-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
213878,Charter Walk,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
213878,Charter Walk,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
213878,Charter Walk,2023-06-22T23:20:00.000+00:00,transformer,,Temperature,C,24.9
213878,Charter Walk,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
213878,Charter Walk,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
213878,Charter Walk,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
213878,Charter Walk,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
213878,Charter Walk,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
213878,Charter Walk,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
213878,Charter Walk,2023-06-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
213878,Charter Walk,2023-06-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
213878,Charter Walk,2023-06-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
213878,Charter Walk,2023-06-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.44
213878,Charter Walk,2023-06-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.35
213878,Charter Walk,2023-06-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,1.25
213878,Charter Walk,2023-06-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,13.0
213878,Charter Walk,2023-06-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
213878,Charter Walk,2023-06-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
213878,Charter Walk,2023-06-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
213878,Charter Walk,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
213878,Charter Walk,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.28
213878,Charter Walk,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
213878,Charter Walk,2023-06-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
213878,Charter Walk,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
213878,Charter Walk,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
213878,Charter Walk,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
213878,Charter Walk,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
213878,Charter Walk,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
213878,Charter Walk,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.02
213878,Charter Walk,2023-06-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
213878,Charter Walk,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
213878,Charter Walk,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
213878,Charter Walk,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
213878,Charter Walk,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
213878,Charter Walk,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.81
213878,Charter Walk,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.89
213878,Charter Walk,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
213878,Charter Walk,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.15
213878,Charter Walk,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.87
213878,Charter Walk,2023-06-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
213878,Charter Walk,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
213878,Charter Walk,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
213878,Charter Walk,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
213878,Charter Walk,2023-06-22T23:10:00.000+00:00,transformer,,Temperature,C,25.0
213878,Charter Walk,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
213878,Charter Walk,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
213878,Charter Walk,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
213878,Charter Walk,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
213878,Charter Walk,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
213878,Charter Walk,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
213878,Charter Walk,2023-06-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
213878,Charter Walk,2023-06-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
213878,Charter Walk,2023-06-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
213878,Charter Walk,2023-06-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.26
213878,Charter Walk,2023-06-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.41
213878,Charter Walk,2023-06-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,1.37
213878,Charter Walk,2023-06-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,8.9
213878,Charter Walk,2023-06-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
213878,Charter Walk,2023-06-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
213878,Charter Walk,2023-06-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
213878,Charter Walk,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
213878,Charter Walk,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
213878,Charter Walk,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
213878,Charter Walk,2023-06-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
213878,Charter Walk,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
213878,Charter Walk,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
213878,Charter Walk,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
213878,Charter Walk,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
213878,Charter Walk,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.02
213878,Charter Walk,2023-06-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
213878,Charter Walk,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
213878,Charter Walk,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
213878,Charter Walk,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
213878,Charter Walk,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.15
213878,Charter Walk,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.18
213878,Charter Walk,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
213878,Charter Walk,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.92
213878,Charter Walk,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.88
213878,Charter Walk,2023-06-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
213878,Charter Walk,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
213878,Charter Walk,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
213878,Charter Walk,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
213878,Charter Walk,2023-06-22T23:00:00.000+00:00,transformer,,Temperature,C,25.2
213878,Charter Walk,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
213878,Charter Walk,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
213878,Charter Walk,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
213878,Charter Walk,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
213878,Charter Walk,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
213878,Charter Walk,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
213878,Charter Walk,2023-06-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
213878,Charter Walk,2023-06-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
213878,Charter Walk,2023-06-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.12
213878,Charter Walk,2023-06-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.17
213878,Charter Walk,2023-06-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,2.92
213878,Charter Walk,2023-06-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,1.76
213878,Charter Walk,2023-06-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
213878,Charter Walk,2023-06-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
213878,Charter Walk,2023-06-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
213878,Charter Walk,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
213878,Charter Walk,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
213878,Charter Walk,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
213878,Charter Walk,2023-06-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
213878,Charter Walk,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
213878,Charter Walk,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
213878,Charter Walk,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
213878,Charter Walk,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
213878,Charter Walk,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
213878,Charter Walk,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.05
213878,Charter Walk,2023-06-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
213878,Charter Walk,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
213878,Charter Walk,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
213878,Charter Walk,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
213878,Charter Walk,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
213878,Charter Walk,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.1
213878,Charter Walk,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.66
213878,Charter Walk,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
213878,Charter Walk,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.84
213878,Charter Walk,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.57
213878,Charter Walk,2023-06-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
213878,Charter Walk,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
213878,Charter Walk,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
213878,Charter Walk,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
213878,Charter Walk,2023-06-22T22:50:00.000+00:00,transformer,,Temperature,C,25.3
213878,Charter Walk,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
213878,Charter Walk,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
213878,Charter Walk,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
213878,Charter Walk,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
213878,Charter Walk,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
213878,Charter Walk,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
213878,Charter Walk,2023-06-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
213878,Charter Walk,2023-06-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
213878,Charter Walk,2023-06-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.61
213878,Charter Walk,2023-06-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.18
213878,Charter Walk,2023-06-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,2.7
213878,Charter Walk,2023-06-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,1.9
213878,Charter Walk,2023-06-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
213878,Charter Walk,2023-06-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
213878,Charter Walk,2023-06-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
213878,Charter Walk,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.16
213878,Charter Walk,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
213878,Charter Walk,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.5
213878,Charter Walk,2023-06-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
213878,Charter Walk,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
213878,Charter Walk,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
213878,Charter Walk,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
213878,Charter Walk,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
213878,Charter Walk,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
213878,Charter Walk,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
213878,Charter Walk,2023-06-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
213878,Charter Walk,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
213878,Charter Walk,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
213878,Charter Walk,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
213878,Charter Walk,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
213878,Charter Walk,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.72
213878,Charter Walk,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.09
213878,Charter Walk,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
213878,Charter Walk,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.95
213878,Charter Walk,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.94
213878,Charter Walk,2023-06-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
213878,Charter Walk,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
213878,Charter Walk,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
213878,Charter Walk,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
213878,Charter Walk,2023-06-22T22:40:00.000+00:00,transformer,,Temperature,C,25.5
213878,Charter Walk,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
213878,Charter Walk,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
213878,Charter Walk,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
213878,Charter Walk,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
213878,Charter Walk,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
213878,Charter Walk,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
213878,Charter Walk,2023-06-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
213878,Charter Walk,2023-06-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
213878,Charter Walk,2023-06-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.97
213878,Charter Walk,2023-06-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.2
213878,Charter Walk,2023-06-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,2.78
213878,Charter Walk,2023-06-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,1.75
213878,Charter Walk,2023-06-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,11.0
213878,Charter Walk,2023-06-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
213878,Charter Walk,2023-06-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
213878,Charter Walk,2023-06-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
213878,Charter Walk,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
213878,Charter Walk,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.33
213878,Charter Walk,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
213878,Charter Walk,2023-06-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
213878,Charter Walk,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
213878,Charter Walk,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
213878,Charter Walk,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
213878,Charter Walk,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
213878,Charter Walk,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
213878,Charter Walk,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
213878,Charter Walk,2023-06-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
213878,Charter Walk,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
213878,Charter Walk,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
213878,Charter Walk,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
213878,Charter Walk,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
213878,Charter Walk,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.59
213878,Charter Walk,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.44
213878,Charter Walk,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.93
213878,Charter Walk,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.08
213878,Charter Walk,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.08
213878,Charter Walk,2023-06-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
213878,Charter Walk,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
213878,Charter Walk,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
213878,Charter Walk,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
213878,Charter Walk,2023-06-22T22:30:00.000+00:00,transformer,,Temperature,C,25.9
213878,Charter Walk,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
213878,Charter Walk,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
213878,Charter Walk,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
213878,Charter Walk,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
213878,Charter Walk,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
213878,Charter Walk,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
213878,Charter Walk,2023-06-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
213878,Charter Walk,2023-06-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
213878,Charter Walk,2023-06-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.4
213878,Charter Walk,2023-06-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.4
213878,Charter Walk,2023-06-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.48
213878,Charter Walk,2023-06-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,1.91
213878,Charter Walk,2023-06-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
213878,Charter Walk,2023-06-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
213878,Charter Walk,2023-06-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
213878,Charter Walk,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.87
213878,Charter Walk,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.85
213878,Charter Walk,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
213878,Charter Walk,2023-06-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
213878,Charter Walk,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
213878,Charter Walk,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
213878,Charter Walk,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
213878,Charter Walk,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
213878,Charter Walk,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
213878,Charter Walk,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
213878,Charter Walk,2023-06-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
213878,Charter Walk,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
213878,Charter Walk,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
213878,Charter Walk,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
213878,Charter Walk,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.64
213878,Charter Walk,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.49
213878,Charter Walk,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
213878,Charter Walk,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.78
213878,Charter Walk,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.24
213878,Charter Walk,2023-06-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
213878,Charter Walk,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
213878,Charter Walk,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
213878,Charter Walk,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
213878,Charter Walk,2023-06-22T22:20:00.000+00:00,transformer,,Temperature,C,26.1
213878,Charter Walk,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
213878,Charter Walk,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
213878,Charter Walk,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
213878,Charter Walk,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
213878,Charter Walk,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
213878,Charter Walk,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
213878,Charter Walk,2023-06-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
213878,Charter Walk,2023-06-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
213878,Charter Walk,2023-06-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.31
213878,Charter Walk,2023-06-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.04
213878,Charter Walk,2023-06-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.68
213878,Charter Walk,2023-06-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,1.8
213878,Charter Walk,2023-06-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,14.4
213878,Charter Walk,2023-06-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
213878,Charter Walk,2023-06-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
213878,Charter Walk,2023-06-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
213878,Charter Walk,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.53
213878,Charter Walk,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
213878,Charter Walk,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.64
213878,Charter Walk,2023-06-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
213878,Charter Walk,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
213878,Charter Walk,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
213878,Charter Walk,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
213878,Charter Walk,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
213878,Charter Walk,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
213878,Charter Walk,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.11
213878,Charter Walk,2023-06-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
213878,Charter Walk,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
213878,Charter Walk,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
213878,Charter Walk,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
213878,Charter Walk,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.41
213878,Charter Walk,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.04
213878,Charter Walk,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.99
213878,Charter Walk,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.39
213878,Charter Walk,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.42
213878,Charter Walk,2023-06-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
213878,Charter Walk,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
213878,Charter Walk,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
213878,Charter Walk,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
213878,Charter Walk,2023-06-22T22:10:00.000+00:00,transformer,,Temperature,C,26.2
213878,Charter Walk,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
213878,Charter Walk,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
213878,Charter Walk,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
213878,Charter Walk,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
213878,Charter Walk,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
213878,Charter Walk,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
213878,Charter Walk,2023-06-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
213878,Charter Walk,2023-06-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
213878,Charter Walk,2023-06-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.81
213878,Charter Walk,2023-06-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.3
213878,Charter Walk,2023-06-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,2.9
213878,Charter Walk,2023-06-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,1.33
213878,Charter Walk,2023-06-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,10.9
213878,Charter Walk,2023-06-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
213878,Charter Walk,2023-06-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
213878,Charter Walk,2023-06-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
213878,Charter Walk,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
213878,Charter Walk,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.7
213878,Charter Walk,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.89
213878,Charter Walk,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.37
213878,Charter Walk,2023-06-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
213878,Charter Walk,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
213878,Charter Walk,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
213878,Charter Walk,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
213878,Charter Walk,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
