Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
213878,Charter Walk,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
213878,Charter Walk,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
213878,Charter Walk,2023-06-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
213878,Charter Walk,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
213878,Charter Walk,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
213878,Charter Walk,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
213878,Charter Walk,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.53
213878,Charter Walk,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.34
213878,Charter Walk,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.37
213878,Charter Walk,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.41
213878,Charter Walk,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.21
213878,Charter Walk,2023-06-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
213878,Charter Walk,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
213878,Charter Walk,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
213878,Charter Walk,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
213878,Charter Walk,2023-06-22T22:00:00.000+00:00,transformer,,Temperature,C,26.2
213878,Charter Walk,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
213878,Charter Walk,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
213878,Charter Walk,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
213878,Charter Walk,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
213878,Charter Walk,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
213878,Charter Walk,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
213878,Charter Walk,2023-06-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
213878,Charter Walk,2023-06-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
213878,Charter Walk,2023-06-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.06
213878,Charter Walk,2023-06-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.87
213878,Charter Walk,2023-06-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,2.87
213878,Charter Walk,2023-06-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,1.7
213878,Charter Walk,2023-06-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,11.8
213878,Charter Walk,2023-06-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
213878,Charter Walk,2023-06-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
213878,Charter Walk,2023-06-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
213878,Charter Walk,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.86
213878,Charter Walk,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
213878,Charter Walk,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.88
213878,Charter Walk,2023-06-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
213878,Charter Walk,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
213878,Charter Walk,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
213878,Charter Walk,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
213878,Charter Walk,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
213878,Charter Walk,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
213878,Charter Walk,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.57
213878,Charter Walk,2023-06-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
213878,Charter Walk,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
213878,Charter Walk,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
213878,Charter Walk,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
213878,Charter Walk,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
213878,Charter Walk,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.7
213878,Charter Walk,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.5
213878,Charter Walk,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.31
213878,Charter Walk,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.61
213878,Charter Walk,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.69
213878,Charter Walk,2023-06-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
213878,Charter Walk,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
213878,Charter Walk,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
213878,Charter Walk,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
213878,Charter Walk,2023-06-22T21:50:00.000+00:00,transformer,,Temperature,C,26.2
213878,Charter Walk,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
213878,Charter Walk,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
213878,Charter Walk,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
213878,Charter Walk,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
213878,Charter Walk,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
213878,Charter Walk,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
213878,Charter Walk,2023-06-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
213878,Charter Walk,2023-06-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
213878,Charter Walk,2023-06-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.69
213878,Charter Walk,2023-06-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.61
213878,Charter Walk,2023-06-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,3.12
213878,Charter Walk,2023-06-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,3.76
213878,Charter Walk,2023-06-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,12.2
213878,Charter Walk,2023-06-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
213878,Charter Walk,2023-06-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
213878,Charter Walk,2023-06-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
213878,Charter Walk,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.87
213878,Charter Walk,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.21
213878,Charter Walk,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.3
213878,Charter Walk,2023-06-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
213878,Charter Walk,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
213878,Charter Walk,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
213878,Charter Walk,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
213878,Charter Walk,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
213878,Charter Walk,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
213878,Charter Walk,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
213878,Charter Walk,2023-06-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
213878,Charter Walk,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
213878,Charter Walk,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
213878,Charter Walk,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
213878,Charter Walk,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
213878,Charter Walk,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.51
213878,Charter Walk,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.71
213878,Charter Walk,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.57
213878,Charter Walk,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.17
213878,Charter Walk,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.83
213878,Charter Walk,2023-06-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
213878,Charter Walk,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
213878,Charter Walk,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
213878,Charter Walk,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
213878,Charter Walk,2023-06-22T21:40:00.000+00:00,transformer,,Temperature,C,26.3
213878,Charter Walk,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
213878,Charter Walk,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
213878,Charter Walk,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
213878,Charter Walk,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.69
213878,Charter Walk,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
213878,Charter Walk,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
213878,Charter Walk,2023-06-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
213878,Charter Walk,2023-06-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
213878,Charter Walk,2023-06-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.96
213878,Charter Walk,2023-06-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.9
213878,Charter Walk,2023-06-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,3.38
213878,Charter Walk,2023-06-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,2.9
213878,Charter Walk,2023-06-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
213878,Charter Walk,2023-06-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
213878,Charter Walk,2023-06-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
213878,Charter Walk,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
213878,Charter Walk,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.17
213878,Charter Walk,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.63
213878,Charter Walk,2023-06-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
213878,Charter Walk,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
213878,Charter Walk,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
213878,Charter Walk,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
213878,Charter Walk,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
213878,Charter Walk,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
213878,Charter Walk,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
213878,Charter Walk,2023-06-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
213878,Charter Walk,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
213878,Charter Walk,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
213878,Charter Walk,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
213878,Charter Walk,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
213878,Charter Walk,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.64
213878,Charter Walk,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.71
213878,Charter Walk,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.4
213878,Charter Walk,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.89
213878,Charter Walk,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.3
213878,Charter Walk,2023-06-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
213878,Charter Walk,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
213878,Charter Walk,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
213878,Charter Walk,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
213878,Charter Walk,2023-06-22T21:30:00.000+00:00,transformer,,Temperature,C,26.5
213878,Charter Walk,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
213878,Charter Walk,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
213878,Charter Walk,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
213878,Charter Walk,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.32
213878,Charter Walk,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
213878,Charter Walk,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
213878,Charter Walk,2023-06-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
213878,Charter Walk,2023-06-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
213878,Charter Walk,2023-06-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.72
213878,Charter Walk,2023-06-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.23
213878,Charter Walk,2023-06-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,3.61
213878,Charter Walk,2023-06-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,4.34
213878,Charter Walk,2023-06-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
213878,Charter Walk,2023-06-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
213878,Charter Walk,2023-06-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
213878,Charter Walk,2023-06-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
213878,Charter Walk,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
213878,Charter Walk,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.4
213878,Charter Walk,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.25
213878,Charter Walk,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.84
213878,Charter Walk,2023-06-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
213878,Charter Walk,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
213878,Charter Walk,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
213878,Charter Walk,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
213878,Charter Walk,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
213878,Charter Walk,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.11
213878,Charter Walk,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.22
213878,Charter Walk,2023-06-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
213878,Charter Walk,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
213878,Charter Walk,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
213878,Charter Walk,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
213878,Charter Walk,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
213878,Charter Walk,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.63
213878,Charter Walk,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.78
213878,Charter Walk,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.65
213878,Charter Walk,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.18
213878,Charter Walk,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.78
213878,Charter Walk,2023-06-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
213878,Charter Walk,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
213878,Charter Walk,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
213878,Charter Walk,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
213878,Charter Walk,2023-06-22T21:20:00.000+00:00,transformer,,Temperature,C,26.6
213878,Charter Walk,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
213878,Charter Walk,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
213878,Charter Walk,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
213878,Charter Walk,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.21
213878,Charter Walk,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
213878,Charter Walk,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
213878,Charter Walk,2023-06-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
213878,Charter Walk,2023-06-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
213878,Charter Walk,2023-06-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.66
213878,Charter Walk,2023-06-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.77
213878,Charter Walk,2023-06-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.17
213878,Charter Walk,2023-06-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.28
213878,Charter Walk,2023-06-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
213878,Charter Walk,2023-06-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
213878,Charter Walk,2023-06-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
213878,Charter Walk,2023-06-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
213878,Charter Walk,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
213878,Charter Walk,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.43
213878,Charter Walk,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.98
213878,Charter Walk,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.37
213878,Charter Walk,2023-06-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
213878,Charter Walk,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
213878,Charter Walk,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
213878,Charter Walk,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
213878,Charter Walk,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
213878,Charter Walk,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.89
213878,Charter Walk,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
213878,Charter Walk,2023-06-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
213878,Charter Walk,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
213878,Charter Walk,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
213878,Charter Walk,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
213878,Charter Walk,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
213878,Charter Walk,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.46
213878,Charter Walk,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.46
213878,Charter Walk,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.6
213878,Charter Walk,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.23
213878,Charter Walk,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.44
213878,Charter Walk,2023-06-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
213878,Charter Walk,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
213878,Charter Walk,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
213878,Charter Walk,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
213878,Charter Walk,2023-06-22T21:10:00.000+00:00,transformer,,Temperature,C,26.6
213878,Charter Walk,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
213878,Charter Walk,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
213878,Charter Walk,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
213878,Charter Walk,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
213878,Charter Walk,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
213878,Charter Walk,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
213878,Charter Walk,2023-06-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
213878,Charter Walk,2023-06-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
213878,Charter Walk,2023-06-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.46
213878,Charter Walk,2023-06-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.62
213878,Charter Walk,2023-06-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.63
213878,Charter Walk,2023-06-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.4
213878,Charter Walk,2023-06-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,18.2
213878,Charter Walk,2023-06-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
213878,Charter Walk,2023-06-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
213878,Charter Walk,2023-06-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
213878,Charter Walk,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.73
213878,Charter Walk,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.91
213878,Charter Walk,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.77
213878,Charter Walk,2023-06-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
213878,Charter Walk,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
213878,Charter Walk,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
213878,Charter Walk,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
213878,Charter Walk,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
213878,Charter Walk,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
213878,Charter Walk,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
213878,Charter Walk,2023-06-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
213878,Charter Walk,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
213878,Charter Walk,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
213878,Charter Walk,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
213878,Charter Walk,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
213878,Charter Walk,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.1
213878,Charter Walk,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.66
213878,Charter Walk,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.23
213878,Charter Walk,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.91
213878,Charter Walk,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.73
213878,Charter Walk,2023-06-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
213878,Charter Walk,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.1
213878,Charter Walk,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
213878,Charter Walk,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
213878,Charter Walk,2023-06-22T21:00:00.000+00:00,transformer,,Temperature,C,26.8
213878,Charter Walk,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
213878,Charter Walk,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
213878,Charter Walk,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
213878,Charter Walk,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
213878,Charter Walk,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
213878,Charter Walk,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
213878,Charter Walk,2023-06-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
213878,Charter Walk,2023-06-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
213878,Charter Walk,2023-06-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.82
213878,Charter Walk,2023-06-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.03
213878,Charter Walk,2023-06-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,3.66
213878,Charter Walk,2023-06-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,4.33
213878,Charter Walk,2023-06-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
213878,Charter Walk,2023-06-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
213878,Charter Walk,2023-06-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
213878,Charter Walk,2023-06-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
213878,Charter Walk,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
213878,Charter Walk,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.36
213878,Charter Walk,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.24
213878,Charter Walk,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.97
213878,Charter Walk,2023-06-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
213878,Charter Walk,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
213878,Charter Walk,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
213878,Charter Walk,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
213878,Charter Walk,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
213878,Charter Walk,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
213878,Charter Walk,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
213878,Charter Walk,2023-06-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
213878,Charter Walk,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
213878,Charter Walk,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
213878,Charter Walk,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
213878,Charter Walk,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.28
213878,Charter Walk,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.68
213878,Charter Walk,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.61
213878,Charter Walk,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.19
213878,Charter Walk,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.99
213878,Charter Walk,2023-06-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
213878,Charter Walk,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
213878,Charter Walk,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
213878,Charter Walk,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
213878,Charter Walk,2023-06-22T20:50:00.000+00:00,transformer,,Temperature,C,26.9
213878,Charter Walk,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213878,Charter Walk,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
213878,Charter Walk,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
213878,Charter Walk,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
213878,Charter Walk,2023-06-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
213878,Charter Walk,2023-06-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
213878,Charter Walk,2023-06-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.61
213878,Charter Walk,2023-06-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.04
213878,Charter Walk,2023-06-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,4.07
213878,Charter Walk,2023-06-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,3.51
213878,Charter Walk,2023-06-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,13.0
213878,Charter Walk,2023-06-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
213878,Charter Walk,2023-06-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
213878,Charter Walk,2023-06-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
213878,Charter Walk,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
213878,Charter Walk,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.32
213878,Charter Walk,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.04
213878,Charter Walk,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.73
213878,Charter Walk,2023-06-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
213878,Charter Walk,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
213878,Charter Walk,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
213878,Charter Walk,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
213878,Charter Walk,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
213878,Charter Walk,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.92
213878,Charter Walk,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
213878,Charter Walk,2023-06-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
213878,Charter Walk,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
213878,Charter Walk,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
213878,Charter Walk,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
213878,Charter Walk,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.43
213878,Charter Walk,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,14.42
213878,Charter Walk,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.48
213878,Charter Walk,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.83
213878,Charter Walk,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-6.87
213878,Charter Walk,2023-06-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
213878,Charter Walk,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
213878,Charter Walk,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
213878,Charter Walk,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.6
213878,Charter Walk,2023-06-22T20:40:00.000+00:00,transformer,,Temperature,C,26.8
213878,Charter Walk,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
213878,Charter Walk,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
213878,Charter Walk,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
213878,Charter Walk,2023-06-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
213878,Charter Walk,2023-06-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
213878,Charter Walk,2023-06-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.52
213878,Charter Walk,2023-06-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.83
213878,Charter Walk,2023-06-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,3.13
213878,Charter Walk,2023-06-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.53
213878,Charter Walk,2023-06-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,19.1
213878,Charter Walk,2023-06-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
213878,Charter Walk,2023-06-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
213878,Charter Walk,2023-06-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
213878,Charter Walk,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
213878,Charter Walk,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
213878,Charter Walk,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.26
213878,Charter Walk,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.41
213878,Charter Walk,2023-06-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
213878,Charter Walk,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
213878,Charter Walk,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
213878,Charter Walk,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
213878,Charter Walk,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
213878,Charter Walk,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
213878,Charter Walk,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.98
213878,Charter Walk,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.64
213878,Charter Walk,2023-06-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
213878,Charter Walk,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
213878,Charter Walk,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
213878,Charter Walk,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
213878,Charter Walk,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
213878,Charter Walk,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.82
213878,Charter Walk,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,13.04
213878,Charter Walk,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.4
213878,Charter Walk,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.4
213878,Charter Walk,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.99
213878,Charter Walk,2023-06-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
213878,Charter Walk,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
213878,Charter Walk,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
213878,Charter Walk,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.2
213878,Charter Walk,2023-06-22T20:30:00.000+00:00,transformer,,Temperature,C,26.9
213878,Charter Walk,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
213878,Charter Walk,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
213878,Charter Walk,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
213878,Charter Walk,2023-06-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
213878,Charter Walk,2023-06-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
213878,Charter Walk,2023-06-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
213878,Charter Walk,2023-06-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.36
213878,Charter Walk,2023-06-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,2.84
213878,Charter Walk,2023-06-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,1.06
213878,Charter Walk,2023-06-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,13.2
213878,Charter Walk,2023-06-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
213878,Charter Walk,2023-06-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
213878,Charter Walk,2023-06-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
213878,Charter Walk,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
213878,Charter Walk,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
213878,Charter Walk,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.92
213878,Charter Walk,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.81
213878,Charter Walk,2023-06-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
213878,Charter Walk,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
213878,Charter Walk,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
213878,Charter Walk,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
213878,Charter Walk,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
213878,Charter Walk,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
213878,Charter Walk,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
213878,Charter Walk,2023-06-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
213878,Charter Walk,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
213878,Charter Walk,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
213878,Charter Walk,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
213878,Charter Walk,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
213878,Charter Walk,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.12
213878,Charter Walk,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.95
213878,Charter Walk,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.11
213878,Charter Walk,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-6.27
213878,Charter Walk,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.04
213878,Charter Walk,2023-06-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
213878,Charter Walk,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
213878,Charter Walk,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
213878,Charter Walk,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
213878,Charter Walk,2023-06-22T20:20:00.000+00:00,transformer,,Temperature,C,27.2
213878,Charter Walk,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
213878,Charter Walk,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
213878,Charter Walk,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
213878,Charter Walk,2023-06-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
213878,Charter Walk,2023-06-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
213878,Charter Walk,2023-06-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.9
213878,Charter Walk,2023-06-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.57
213878,Charter Walk,2023-06-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,1.71
213878,Charter Walk,2023-06-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,4.09
213878,Charter Walk,2023-06-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,12.6
213878,Charter Walk,2023-06-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
213878,Charter Walk,2023-06-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
213878,Charter Walk,2023-06-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
213878,Charter Walk,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
213878,Charter Walk,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.77
213878,Charter Walk,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.94
213878,Charter Walk,2023-06-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
213878,Charter Walk,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
213878,Charter Walk,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
213878,Charter Walk,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
213878,Charter Walk,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
213878,Charter Walk,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
213878,Charter Walk,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
213878,Charter Walk,2023-06-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
213878,Charter Walk,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
213878,Charter Walk,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
213878,Charter Walk,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
213878,Charter Walk,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.53
213878,Charter Walk,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.03
213878,Charter Walk,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.14
213878,Charter Walk,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.04
213878,Charter Walk,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.99
213878,Charter Walk,2023-06-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
213878,Charter Walk,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
213878,Charter Walk,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
213878,Charter Walk,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
213878,Charter Walk,2023-06-22T20:10:00.000+00:00,transformer,,Temperature,C,27.4
213878,Charter Walk,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
213878,Charter Walk,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
213878,Charter Walk,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
213878,Charter Walk,2023-06-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
213878,Charter Walk,2023-06-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
213878,Charter Walk,2023-06-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.28
213878,Charter Walk,2023-06-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.03
213878,Charter Walk,2023-06-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,3.76
213878,Charter Walk,2023-06-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.03
213878,Charter Walk,2023-06-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,15.3
213878,Charter Walk,2023-06-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
213878,Charter Walk,2023-06-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
213878,Charter Walk,2023-06-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
213878,Charter Walk,2023-06-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
