Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.6
213878,Charter Walk,2023-06-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.93
213878,Charter Walk,2023-06-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
213878,Charter Walk,2023-06-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
213878,Charter Walk,2023-06-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
213878,Charter Walk,2023-06-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
213878,Charter Walk,2023-06-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
213878,Charter Walk,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
213878,Charter Walk,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
213878,Charter Walk,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
213878,Charter Walk,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
213878,Charter Walk,2023-06-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
213878,Charter Walk,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
213878,Charter Walk,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
213878,Charter Walk,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
213878,Charter Walk,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
213878,Charter Walk,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.66
213878,Charter Walk,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.35
213878,Charter Walk,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.98
213878,Charter Walk,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.53
213878,Charter Walk,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.38
213878,Charter Walk,2023-06-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
213878,Charter Walk,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
213878,Charter Walk,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
213878,Charter Walk,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.5
213878,Charter Walk,2023-06-22T20:00:00.000+00:00,transformer,,Temperature,C,27.5
213878,Charter Walk,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
213878,Charter Walk,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
213878,Charter Walk,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
213878,Charter Walk,2023-06-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
213878,Charter Walk,2023-06-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
213878,Charter Walk,2023-06-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.76
213878,Charter Walk,2023-06-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.78
213878,Charter Walk,2023-06-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,2.66
213878,Charter Walk,2023-06-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,1.47
213878,Charter Walk,2023-06-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,17.2
213878,Charter Walk,2023-06-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
213878,Charter Walk,2023-06-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
213878,Charter Walk,2023-06-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
213878,Charter Walk,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.27
213878,Charter Walk,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.24
213878,Charter Walk,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
213878,Charter Walk,2023-06-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
213878,Charter Walk,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
213878,Charter Walk,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
213878,Charter Walk,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
213878,Charter Walk,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
213878,Charter Walk,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
213878,Charter Walk,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
213878,Charter Walk,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
213878,Charter Walk,2023-06-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
213878,Charter Walk,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
213878,Charter Walk,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
213878,Charter Walk,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
213878,Charter Walk,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
213878,Charter Walk,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-12.96
213878,Charter Walk,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.63
213878,Charter Walk,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.69
213878,Charter Walk,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-8.11
213878,Charter Walk,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.88
213878,Charter Walk,2023-06-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
213878,Charter Walk,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
213878,Charter Walk,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
213878,Charter Walk,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
213878,Charter Walk,2023-06-22T19:50:00.000+00:00,transformer,,Temperature,C,27.6
213878,Charter Walk,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
213878,Charter Walk,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
213878,Charter Walk,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
213878,Charter Walk,2023-06-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
213878,Charter Walk,2023-06-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.84
213878,Charter Walk,2023-06-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.97
213878,Charter Walk,2023-06-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.99
213878,Charter Walk,2023-06-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,0.99
213878,Charter Walk,2023-06-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,1.64
213878,Charter Walk,2023-06-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
213878,Charter Walk,2023-06-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
213878,Charter Walk,2023-06-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
213878,Charter Walk,2023-06-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
213878,Charter Walk,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
213878,Charter Walk,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.05
213878,Charter Walk,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
213878,Charter Walk,2023-06-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
213878,Charter Walk,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
213878,Charter Walk,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
213878,Charter Walk,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
213878,Charter Walk,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
213878,Charter Walk,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
213878,Charter Walk,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
213878,Charter Walk,2023-06-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
213878,Charter Walk,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
213878,Charter Walk,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
213878,Charter Walk,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
213878,Charter Walk,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
213878,Charter Walk,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.93
213878,Charter Walk,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.35
213878,Charter Walk,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.49
213878,Charter Walk,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-6.46
213878,Charter Walk,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.1
213878,Charter Walk,2023-06-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
213878,Charter Walk,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
213878,Charter Walk,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
213878,Charter Walk,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.3
213878,Charter Walk,2023-06-22T19:40:00.000+00:00,transformer,,Temperature,C,27.8
213878,Charter Walk,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
213878,Charter Walk,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
213878,Charter Walk,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
213878,Charter Walk,2023-06-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
213878,Charter Walk,2023-06-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.88
213878,Charter Walk,2023-06-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.59
213878,Charter Walk,2023-06-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.36
213878,Charter Walk,2023-06-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,2.79
213878,Charter Walk,2023-06-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
213878,Charter Walk,2023-06-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,17.3
213878,Charter Walk,2023-06-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
213878,Charter Walk,2023-06-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
213878,Charter Walk,2023-06-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
213878,Charter Walk,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.37
213878,Charter Walk,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.05
213878,Charter Walk,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.05
213878,Charter Walk,2023-06-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
213878,Charter Walk,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
213878,Charter Walk,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
213878,Charter Walk,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
213878,Charter Walk,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
213878,Charter Walk,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
213878,Charter Walk,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
213878,Charter Walk,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
213878,Charter Walk,2023-06-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
213878,Charter Walk,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
213878,Charter Walk,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
213878,Charter Walk,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
213878,Charter Walk,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
213878,Charter Walk,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.79
213878,Charter Walk,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.69
213878,Charter Walk,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.08
213878,Charter Walk,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.52
213878,Charter Walk,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.48
213878,Charter Walk,2023-06-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
213878,Charter Walk,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
213878,Charter Walk,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
213878,Charter Walk,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.3
213878,Charter Walk,2023-06-22T19:30:00.000+00:00,transformer,,Temperature,C,28.0
213878,Charter Walk,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
213878,Charter Walk,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
213878,Charter Walk,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
213878,Charter Walk,2023-06-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
213878,Charter Walk,2023-06-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
213878,Charter Walk,2023-06-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.03
213878,Charter Walk,2023-06-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.65
213878,Charter Walk,2023-06-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,6.77
213878,Charter Walk,2023-06-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,0.19
213878,Charter Walk,2023-06-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
213878,Charter Walk,2023-06-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
213878,Charter Walk,2023-06-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
213878,Charter Walk,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.41
213878,Charter Walk,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.35
213878,Charter Walk,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.14
213878,Charter Walk,2023-06-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
213878,Charter Walk,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
213878,Charter Walk,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.1
213878,Charter Walk,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
213878,Charter Walk,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
213878,Charter Walk,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
213878,Charter Walk,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
213878,Charter Walk,2023-06-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
213878,Charter Walk,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
213878,Charter Walk,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
213878,Charter Walk,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
213878,Charter Walk,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
213878,Charter Walk,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.44
213878,Charter Walk,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.93
213878,Charter Walk,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.01
213878,Charter Walk,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.34
213878,Charter Walk,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.26
213878,Charter Walk,2023-06-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
213878,Charter Walk,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
213878,Charter Walk,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
213878,Charter Walk,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.5
213878,Charter Walk,2023-06-22T19:20:00.000+00:00,transformer,,Temperature,C,28.4
213878,Charter Walk,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
213878,Charter Walk,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
213878,Charter Walk,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
213878,Charter Walk,2023-06-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
213878,Charter Walk,2023-06-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
213878,Charter Walk,2023-06-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.25
213878,Charter Walk,2023-06-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.42
213878,Charter Walk,2023-06-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.23
213878,Charter Walk,2023-06-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,0.22
213878,Charter Walk,2023-06-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,13.7
213878,Charter Walk,2023-06-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
213878,Charter Walk,2023-06-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
213878,Charter Walk,2023-06-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
213878,Charter Walk,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.31
213878,Charter Walk,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.81
213878,Charter Walk,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.61
213878,Charter Walk,2023-06-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
213878,Charter Walk,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
213878,Charter Walk,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
213878,Charter Walk,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
213878,Charter Walk,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
213878,Charter Walk,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.11
213878,Charter Walk,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
213878,Charter Walk,2023-06-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
213878,Charter Walk,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
213878,Charter Walk,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
213878,Charter Walk,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
213878,Charter Walk,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
213878,Charter Walk,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.47
213878,Charter Walk,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.54
213878,Charter Walk,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.94
213878,Charter Walk,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.94
213878,Charter Walk,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.47
213878,Charter Walk,2023-06-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
213878,Charter Walk,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
213878,Charter Walk,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
213878,Charter Walk,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
213878,Charter Walk,2023-06-22T19:10:00.000+00:00,transformer,,Temperature,C,28.7
213878,Charter Walk,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
213878,Charter Walk,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
213878,Charter Walk,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
213878,Charter Walk,2023-06-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
213878,Charter Walk,2023-06-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
213878,Charter Walk,2023-06-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.79
213878,Charter Walk,2023-06-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.49
213878,Charter Walk,2023-06-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,4.98
213878,Charter Walk,2023-06-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,1.31
213878,Charter Walk,2023-06-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,16.8
213878,Charter Walk,2023-06-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
213878,Charter Walk,2023-06-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
213878,Charter Walk,2023-06-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
213878,Charter Walk,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.06
213878,Charter Walk,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.11
213878,Charter Walk,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.14
213878,Charter Walk,2023-06-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
213878,Charter Walk,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
213878,Charter Walk,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
213878,Charter Walk,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
213878,Charter Walk,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
213878,Charter Walk,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
213878,Charter Walk,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
213878,Charter Walk,2023-06-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
213878,Charter Walk,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
213878,Charter Walk,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
213878,Charter Walk,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
213878,Charter Walk,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
213878,Charter Walk,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.77
213878,Charter Walk,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,12.75
213878,Charter Walk,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.73
213878,Charter Walk,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.2
213878,Charter Walk,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-6.21
213878,Charter Walk,2023-06-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
213878,Charter Walk,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
213878,Charter Walk,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
213878,Charter Walk,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.2
213878,Charter Walk,2023-06-22T19:00:00.000+00:00,transformer,,Temperature,C,29.3
213878,Charter Walk,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
213878,Charter Walk,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
213878,Charter Walk,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
213878,Charter Walk,2023-06-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
213878,Charter Walk,2023-06-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
213878,Charter Walk,2023-06-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.02
213878,Charter Walk,2023-06-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.22
213878,Charter Walk,2023-06-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,4.95
213878,Charter Walk,2023-06-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,2.13
213878,Charter Walk,2023-06-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,14.3
213878,Charter Walk,2023-06-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
213878,Charter Walk,2023-06-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
213878,Charter Walk,2023-06-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
213878,Charter Walk,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.23
213878,Charter Walk,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.29
213878,Charter Walk,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.9
213878,Charter Walk,2023-06-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
213878,Charter Walk,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
213878,Charter Walk,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
213878,Charter Walk,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
213878,Charter Walk,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
213878,Charter Walk,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
213878,Charter Walk,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
213878,Charter Walk,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
213878,Charter Walk,2023-06-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
213878,Charter Walk,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
213878,Charter Walk,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
213878,Charter Walk,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
213878,Charter Walk,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.15
213878,Charter Walk,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.31
213878,Charter Walk,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.35
213878,Charter Walk,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.18
213878,Charter Walk,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.21
213878,Charter Walk,2023-06-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
213878,Charter Walk,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
213878,Charter Walk,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
213878,Charter Walk,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.9
213878,Charter Walk,2023-06-22T18:50:00.000+00:00,transformer,,Temperature,C,30.0
213878,Charter Walk,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
213878,Charter Walk,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
213878,Charter Walk,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
213878,Charter Walk,2023-06-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
213878,Charter Walk,2023-06-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
213878,Charter Walk,2023-06-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.74
213878,Charter Walk,2023-06-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.74
213878,Charter Walk,2023-06-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,7.39
213878,Charter Walk,2023-06-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,2.06
213878,Charter Walk,2023-06-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,13.7
213878,Charter Walk,2023-06-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
213878,Charter Walk,2023-06-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
213878,Charter Walk,2023-06-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
213878,Charter Walk,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
213878,Charter Walk,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.45
213878,Charter Walk,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.21
213878,Charter Walk,2023-06-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
213878,Charter Walk,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
213878,Charter Walk,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
213878,Charter Walk,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
213878,Charter Walk,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
213878,Charter Walk,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
213878,Charter Walk,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
213878,Charter Walk,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
213878,Charter Walk,2023-06-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
213878,Charter Walk,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
213878,Charter Walk,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
213878,Charter Walk,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
213878,Charter Walk,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
213878,Charter Walk,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.05
213878,Charter Walk,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,12.46
213878,Charter Walk,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.41
213878,Charter Walk,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.78
213878,Charter Walk,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.64
213878,Charter Walk,2023-06-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
213878,Charter Walk,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
213878,Charter Walk,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
213878,Charter Walk,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.2
213878,Charter Walk,2023-06-22T18:40:00.000+00:00,transformer,,Temperature,C,30.5
213878,Charter Walk,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
213878,Charter Walk,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
213878,Charter Walk,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
213878,Charter Walk,2023-06-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
213878,Charter Walk,2023-06-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
213878,Charter Walk,2023-06-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.77
213878,Charter Walk,2023-06-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.29
213878,Charter Walk,2023-06-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,4.17
213878,Charter Walk,2023-06-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.13
213878,Charter Walk,2023-06-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,11.5
213878,Charter Walk,2023-06-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
213878,Charter Walk,2023-06-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
213878,Charter Walk,2023-06-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
213878,Charter Walk,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.17
213878,Charter Walk,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.46
213878,Charter Walk,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.5
213878,Charter Walk,2023-06-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
213878,Charter Walk,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
213878,Charter Walk,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
213878,Charter Walk,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
213878,Charter Walk,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
213878,Charter Walk,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
213878,Charter Walk,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
213878,Charter Walk,2023-06-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
213878,Charter Walk,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
213878,Charter Walk,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
213878,Charter Walk,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
213878,Charter Walk,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
213878,Charter Walk,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.95
213878,Charter Walk,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.49
213878,Charter Walk,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.41
213878,Charter Walk,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.22
213878,Charter Walk,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.69
213878,Charter Walk,2023-06-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
213878,Charter Walk,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
213878,Charter Walk,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
213878,Charter Walk,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
213878,Charter Walk,2023-06-22T18:30:00.000+00:00,transformer,,Temperature,C,31.6
213878,Charter Walk,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
213878,Charter Walk,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
213878,Charter Walk,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
213878,Charter Walk,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
213878,Charter Walk,2023-06-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
213878,Charter Walk,2023-06-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
213878,Charter Walk,2023-06-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.87
213878,Charter Walk,2023-06-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.48
213878,Charter Walk,2023-06-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,3.29
213878,Charter Walk,2023-06-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,0.99
213878,Charter Walk,2023-06-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,11.1
213878,Charter Walk,2023-06-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
213878,Charter Walk,2023-06-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
213878,Charter Walk,2023-06-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
213878,Charter Walk,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
213878,Charter Walk,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.52
213878,Charter Walk,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
213878,Charter Walk,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.48
213878,Charter Walk,2023-06-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
213878,Charter Walk,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
213878,Charter Walk,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
213878,Charter Walk,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
213878,Charter Walk,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
213878,Charter Walk,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
213878,Charter Walk,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
213878,Charter Walk,2023-06-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
213878,Charter Walk,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
213878,Charter Walk,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
213878,Charter Walk,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
213878,Charter Walk,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
213878,Charter Walk,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.02
213878,Charter Walk,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.93
213878,Charter Walk,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.12
213878,Charter Walk,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.75
213878,Charter Walk,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.7
213878,Charter Walk,2023-06-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
213878,Charter Walk,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
213878,Charter Walk,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
213878,Charter Walk,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
213878,Charter Walk,2023-06-22T18:20:00.000+00:00,transformer,,Temperature,C,32.5
213878,Charter Walk,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
213878,Charter Walk,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
213878,Charter Walk,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
213878,Charter Walk,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
213878,Charter Walk,2023-06-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
213878,Charter Walk,2023-06-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
213878,Charter Walk,2023-06-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
213878,Charter Walk,2023-06-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.29
213878,Charter Walk,2023-06-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,2.37
213878,Charter Walk,2023-06-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,2.57
213878,Charter Walk,2023-06-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
213878,Charter Walk,2023-06-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
213878,Charter Walk,2023-06-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
213878,Charter Walk,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
213878,Charter Walk,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
213878,Charter Walk,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.01
213878,Charter Walk,2023-06-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
213878,Charter Walk,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
213878,Charter Walk,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
213878,Charter Walk,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
213878,Charter Walk,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
213878,Charter Walk,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
213878,Charter Walk,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.8
213878,Charter Walk,2023-06-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
213878,Charter Walk,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
213878,Charter Walk,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
213878,Charter Walk,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
213878,Charter Walk,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
213878,Charter Walk,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.88
213878,Charter Walk,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.42
213878,Charter Walk,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.11
213878,Charter Walk,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.35
213878,Charter Walk,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.26
213878,Charter Walk,2023-06-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
213878,Charter Walk,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
213878,Charter Walk,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
213878,Charter Walk,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
213878,Charter Walk,2023-06-22T18:10:00.000+00:00,transformer,,Temperature,C,32.9
213878,Charter Walk,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
213878,Charter Walk,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
213878,Charter Walk,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
213878,Charter Walk,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
213878,Charter Walk,2023-06-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
