Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
213878,Charter Walk,2023-06-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.33
213878,Charter Walk,2023-06-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.72
213878,Charter Walk,2023-06-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,1.75
213878,Charter Walk,2023-06-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,2.55
213878,Charter Walk,2023-06-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,12.3
213878,Charter Walk,2023-06-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
213878,Charter Walk,2023-06-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
213878,Charter Walk,2023-06-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
213878,Charter Walk,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
213878,Charter Walk,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.14
213878,Charter Walk,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.58
213878,Charter Walk,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.55
213878,Charter Walk,2023-06-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
213878,Charter Walk,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
213878,Charter Walk,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
213878,Charter Walk,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
213878,Charter Walk,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
213878,Charter Walk,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.8
213878,Charter Walk,2023-06-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
213878,Charter Walk,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
213878,Charter Walk,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
213878,Charter Walk,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
213878,Charter Walk,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.28
213878,Charter Walk,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.46
213878,Charter Walk,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.89
213878,Charter Walk,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.9
213878,Charter Walk,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.91
213878,Charter Walk,2023-06-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
213878,Charter Walk,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
213878,Charter Walk,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
213878,Charter Walk,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
213878,Charter Walk,2023-06-22T18:00:00.000+00:00,transformer,,Temperature,C,33.5
213878,Charter Walk,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
213878,Charter Walk,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
213878,Charter Walk,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
213878,Charter Walk,2023-06-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
213878,Charter Walk,2023-06-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
213878,Charter Walk,2023-06-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.23
213878,Charter Walk,2023-06-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.97
213878,Charter Walk,2023-06-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,1.71
213878,Charter Walk,2023-06-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,2.44
213878,Charter Walk,2023-06-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,9.9
213878,Charter Walk,2023-06-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
213878,Charter Walk,2023-06-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
213878,Charter Walk,2023-06-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
213878,Charter Walk,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
213878,Charter Walk,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.21
213878,Charter Walk,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.13
213878,Charter Walk,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
213878,Charter Walk,2023-06-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
213878,Charter Walk,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
213878,Charter Walk,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
213878,Charter Walk,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
213878,Charter Walk,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
213878,Charter Walk,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
213878,Charter Walk,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
213878,Charter Walk,2023-06-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
213878,Charter Walk,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
213878,Charter Walk,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
213878,Charter Walk,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
213878,Charter Walk,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
213878,Charter Walk,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.53
213878,Charter Walk,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.79
213878,Charter Walk,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.35
213878,Charter Walk,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.79
213878,Charter Walk,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.31
213878,Charter Walk,2023-06-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
213878,Charter Walk,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
213878,Charter Walk,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
213878,Charter Walk,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
213878,Charter Walk,2023-06-22T17:50:00.000+00:00,transformer,,Temperature,C,33.9
213878,Charter Walk,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
213878,Charter Walk,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
213878,Charter Walk,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
213878,Charter Walk,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
213878,Charter Walk,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
213878,Charter Walk,2023-06-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
213878,Charter Walk,2023-06-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
213878,Charter Walk,2023-06-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.9
213878,Charter Walk,2023-06-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.54
213878,Charter Walk,2023-06-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.71
213878,Charter Walk,2023-06-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,1.76
213878,Charter Walk,2023-06-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,15.0
213878,Charter Walk,2023-06-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
213878,Charter Walk,2023-06-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
213878,Charter Walk,2023-06-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
213878,Charter Walk,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
213878,Charter Walk,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.67
213878,Charter Walk,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
213878,Charter Walk,2023-06-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
213878,Charter Walk,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
213878,Charter Walk,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
213878,Charter Walk,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
213878,Charter Walk,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.55
213878,Charter Walk,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
213878,Charter Walk,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.92
213878,Charter Walk,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
213878,Charter Walk,2023-06-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
213878,Charter Walk,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
213878,Charter Walk,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
213878,Charter Walk,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
213878,Charter Walk,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
213878,Charter Walk,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-10.62
213878,Charter Walk,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.12
213878,Charter Walk,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.62
213878,Charter Walk,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-6.63
213878,Charter Walk,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.44
213878,Charter Walk,2023-06-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
213878,Charter Walk,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
213878,Charter Walk,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
213878,Charter Walk,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
213878,Charter Walk,2023-06-22T17:40:00.000+00:00,transformer,,Temperature,C,34.4
213878,Charter Walk,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
213878,Charter Walk,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
213878,Charter Walk,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
213878,Charter Walk,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
213878,Charter Walk,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
213878,Charter Walk,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
213878,Charter Walk,2023-06-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
213878,Charter Walk,2023-06-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.16
213878,Charter Walk,2023-06-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.81
213878,Charter Walk,2023-06-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.35
213878,Charter Walk,2023-06-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.04
213878,Charter Walk,2023-06-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,2.73
213878,Charter Walk,2023-06-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,16.6
213878,Charter Walk,2023-06-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
213878,Charter Walk,2023-06-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
213878,Charter Walk,2023-06-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
213878,Charter Walk,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
213878,Charter Walk,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
213878,Charter Walk,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
213878,Charter Walk,2023-06-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
213878,Charter Walk,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
213878,Charter Walk,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
213878,Charter Walk,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.57
213878,Charter Walk,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
213878,Charter Walk,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.14
213878,Charter Walk,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
213878,Charter Walk,2023-06-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
213878,Charter Walk,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
213878,Charter Walk,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
213878,Charter Walk,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
213878,Charter Walk,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
213878,Charter Walk,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-9.87
213878,Charter Walk,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.35
213878,Charter Walk,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.8
213878,Charter Walk,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-6.44
213878,Charter Walk,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.16
213878,Charter Walk,2023-06-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
213878,Charter Walk,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
213878,Charter Walk,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
213878,Charter Walk,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
213878,Charter Walk,2023-06-22T17:30:00.000+00:00,transformer,,Temperature,C,35.1
213878,Charter Walk,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
213878,Charter Walk,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
213878,Charter Walk,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
213878,Charter Walk,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
213878,Charter Walk,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
213878,Charter Walk,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
213878,Charter Walk,2023-06-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
213878,Charter Walk,2023-06-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
213878,Charter Walk,2023-06-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.07
213878,Charter Walk,2023-06-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.35
213878,Charter Walk,2023-06-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.52
213878,Charter Walk,2023-06-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,2.02
213878,Charter Walk,2023-06-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,16.3
213878,Charter Walk,2023-06-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
213878,Charter Walk,2023-06-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
213878,Charter Walk,2023-06-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
213878,Charter Walk,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.6
213878,Charter Walk,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.36
213878,Charter Walk,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.61
213878,Charter Walk,2023-06-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
213878,Charter Walk,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
213878,Charter Walk,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
213878,Charter Walk,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.9
213878,Charter Walk,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
213878,Charter Walk,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
213878,Charter Walk,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
213878,Charter Walk,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
213878,Charter Walk,2023-06-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
213878,Charter Walk,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
213878,Charter Walk,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
213878,Charter Walk,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
213878,Charter Walk,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.03
213878,Charter Walk,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.61
213878,Charter Walk,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.06
213878,Charter Walk,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.59
213878,Charter Walk,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.71
213878,Charter Walk,2023-06-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
213878,Charter Walk,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
213878,Charter Walk,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
213878,Charter Walk,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
213878,Charter Walk,2023-06-22T17:20:00.000+00:00,transformer,,Temperature,C,35.5
213878,Charter Walk,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
213878,Charter Walk,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
213878,Charter Walk,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
213878,Charter Walk,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
213878,Charter Walk,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
213878,Charter Walk,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
213878,Charter Walk,2023-06-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
213878,Charter Walk,2023-06-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
213878,Charter Walk,2023-06-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.12
213878,Charter Walk,2023-06-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.84
213878,Charter Walk,2023-06-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,3.14
213878,Charter Walk,2023-06-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,7.67
213878,Charter Walk,2023-06-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
213878,Charter Walk,2023-06-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
213878,Charter Walk,2023-06-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
213878,Charter Walk,2023-06-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
213878,Charter Walk,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.97
213878,Charter Walk,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.63
213878,Charter Walk,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.25
213878,Charter Walk,2023-06-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
213878,Charter Walk,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
213878,Charter Walk,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
213878,Charter Walk,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
213878,Charter Walk,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
213878,Charter Walk,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
213878,Charter Walk,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.8
213878,Charter Walk,2023-06-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
213878,Charter Walk,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
213878,Charter Walk,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
213878,Charter Walk,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
213878,Charter Walk,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
213878,Charter Walk,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.38
213878,Charter Walk,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.54
213878,Charter Walk,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.77
213878,Charter Walk,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.16
213878,Charter Walk,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.66
213878,Charter Walk,2023-06-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
213878,Charter Walk,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
213878,Charter Walk,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
213878,Charter Walk,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
213878,Charter Walk,2023-06-22T17:10:00.000+00:00,transformer,,Temperature,C,35.7
213878,Charter Walk,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
213878,Charter Walk,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
213878,Charter Walk,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
213878,Charter Walk,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
213878,Charter Walk,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
213878,Charter Walk,2023-06-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
213878,Charter Walk,2023-06-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
213878,Charter Walk,2023-06-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.79
213878,Charter Walk,2023-06-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.18
213878,Charter Walk,2023-06-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,4.57
213878,Charter Walk,2023-06-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,5.4
213878,Charter Walk,2023-06-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,16.4
213878,Charter Walk,2023-06-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
213878,Charter Walk,2023-06-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
213878,Charter Walk,2023-06-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
213878,Charter Walk,2023-06-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.58
213878,Charter Walk,2023-06-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.59
213878,Charter Walk,2023-06-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.28
213878,Charter Walk,2023-06-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
213878,Charter Walk,2023-06-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
213878,Charter Walk,2023-06-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
213878,Charter Walk,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
213878,Charter Walk,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
213878,Charter Walk,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.83
213878,Charter Walk,2023-06-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
213878,Charter Walk,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
213878,Charter Walk,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
213878,Charter Walk,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
213878,Charter Walk,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.44
213878,Charter Walk,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.67
213878,Charter Walk,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.66
213878,Charter Walk,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.16
213878,Charter Walk,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.27
213878,Charter Walk,2023-06-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
213878,Charter Walk,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
213878,Charter Walk,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
213878,Charter Walk,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
213878,Charter Walk,2023-06-22T17:00:00.000+00:00,transformer,,Temperature,C,36.2
213878,Charter Walk,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
213878,Charter Walk,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
213878,Charter Walk,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
213878,Charter Walk,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
213878,Charter Walk,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
213878,Charter Walk,2023-06-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
213878,Charter Walk,2023-06-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
213878,Charter Walk,2023-06-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.04
213878,Charter Walk,2023-06-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.18
213878,Charter Walk,2023-06-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,2.59
213878,Charter Walk,2023-06-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,6.85
213878,Charter Walk,2023-06-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,16.5
213878,Charter Walk,2023-06-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
213878,Charter Walk,2023-06-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
213878,Charter Walk,2023-06-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
213878,Charter Walk,2023-06-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.79
213878,Charter Walk,2023-06-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
213878,Charter Walk,2023-06-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.84
213878,Charter Walk,2023-06-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
213878,Charter Walk,2023-06-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
213878,Charter Walk,2023-06-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
213878,Charter Walk,2023-06-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
213878,Charter Walk,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
213878,Charter Walk,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
213878,Charter Walk,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.91
213878,Charter Walk,2023-06-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
213878,Charter Walk,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
213878,Charter Walk,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
213878,Charter Walk,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
213878,Charter Walk,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
213878,Charter Walk,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.35
213878,Charter Walk,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,12.28
213878,Charter Walk,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.31
213878,Charter Walk,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.62
213878,Charter Walk,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.35
213878,Charter Walk,2023-06-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
213878,Charter Walk,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
213878,Charter Walk,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
213878,Charter Walk,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
213878,Charter Walk,2023-06-22T16:50:00.000+00:00,transformer,,Temperature,C,36.6
213878,Charter Walk,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
213878,Charter Walk,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
213878,Charter Walk,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
213878,Charter Walk,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
213878,Charter Walk,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
213878,Charter Walk,2023-06-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
213878,Charter Walk,2023-06-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
213878,Charter Walk,2023-06-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.61
213878,Charter Walk,2023-06-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.24
213878,Charter Walk,2023-06-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,1.62
213878,Charter Walk,2023-06-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,4.39
213878,Charter Walk,2023-06-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
213878,Charter Walk,2023-06-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
213878,Charter Walk,2023-06-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
213878,Charter Walk,2023-06-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
213878,Charter Walk,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.66
213878,Charter Walk,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.09
213878,Charter Walk,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.24
213878,Charter Walk,2023-06-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
213878,Charter Walk,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
213878,Charter Walk,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
213878,Charter Walk,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.0
213878,Charter Walk,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
213878,Charter Walk,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
213878,Charter Walk,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.93
213878,Charter Walk,2023-06-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
213878,Charter Walk,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
213878,Charter Walk,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
213878,Charter Walk,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
213878,Charter Walk,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
213878,Charter Walk,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.32
213878,Charter Walk,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,12.3
213878,Charter Walk,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.9
213878,Charter Walk,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
213878,Charter Walk,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.34
213878,Charter Walk,2023-06-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
213878,Charter Walk,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
213878,Charter Walk,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
213878,Charter Walk,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.8
213878,Charter Walk,2023-06-22T16:40:00.000+00:00,transformer,,Temperature,C,37.4
213878,Charter Walk,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
213878,Charter Walk,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
213878,Charter Walk,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
213878,Charter Walk,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
213878,Charter Walk,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
213878,Charter Walk,2023-06-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
213878,Charter Walk,2023-06-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
213878,Charter Walk,2023-06-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.83
213878,Charter Walk,2023-06-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
213878,Charter Walk,2023-06-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,4.68
213878,Charter Walk,2023-06-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.83
213878,Charter Walk,2023-06-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
213878,Charter Walk,2023-06-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
213878,Charter Walk,2023-06-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
213878,Charter Walk,2023-06-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
213878,Charter Walk,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.34
213878,Charter Walk,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.5
213878,Charter Walk,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.67
213878,Charter Walk,2023-06-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
213878,Charter Walk,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
213878,Charter Walk,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
213878,Charter Walk,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
213878,Charter Walk,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
213878,Charter Walk,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.14
213878,Charter Walk,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
213878,Charter Walk,2023-06-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
213878,Charter Walk,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
213878,Charter Walk,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
213878,Charter Walk,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.65
213878,Charter Walk,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.15
213878,Charter Walk,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.35
213878,Charter Walk,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.51
213878,Charter Walk,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.08
213878,Charter Walk,2023-06-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
213878,Charter Walk,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
213878,Charter Walk,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
213878,Charter Walk,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
213878,Charter Walk,2023-06-22T16:30:00.000+00:00,transformer,,Temperature,C,37.8
213878,Charter Walk,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
213878,Charter Walk,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
213878,Charter Walk,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
213878,Charter Walk,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
213878,Charter Walk,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
213878,Charter Walk,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
213878,Charter Walk,2023-06-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
213878,Charter Walk,2023-06-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
213878,Charter Walk,2023-06-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.76
213878,Charter Walk,2023-06-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.87
213878,Charter Walk,2023-06-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,4.13
213878,Charter Walk,2023-06-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,5.35
213878,Charter Walk,2023-06-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,15.5
213878,Charter Walk,2023-06-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
213878,Charter Walk,2023-06-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
213878,Charter Walk,2023-06-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
213878,Charter Walk,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.72
213878,Charter Walk,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.01
213878,Charter Walk,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.35
213878,Charter Walk,2023-06-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
213878,Charter Walk,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
213878,Charter Walk,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
213878,Charter Walk,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
213878,Charter Walk,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
213878,Charter Walk,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.17
213878,Charter Walk,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
213878,Charter Walk,2023-06-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
213878,Charter Walk,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
213878,Charter Walk,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
213878,Charter Walk,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
213878,Charter Walk,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-10.65
213878,Charter Walk,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.83
213878,Charter Walk,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.19
213878,Charter Walk,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-6.25
213878,Charter Walk,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.14
213878,Charter Walk,2023-06-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
213878,Charter Walk,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
213878,Charter Walk,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
213878,Charter Walk,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.0
213878,Charter Walk,2023-06-22T16:20:00.000+00:00,transformer,,Temperature,C,38.0
213878,Charter Walk,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
213878,Charter Walk,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
213878,Charter Walk,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
213878,Charter Walk,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
213878,Charter Walk,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
213878,Charter Walk,2023-06-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
213878,Charter Walk,2023-06-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.02
213878,Charter Walk,2023-06-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.32
213878,Charter Walk,2023-06-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.59
213878,Charter Walk,2023-06-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,4.92
213878,Charter Walk,2023-06-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,3.4
213878,Charter Walk,2023-06-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,14.6
213878,Charter Walk,2023-06-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
213878,Charter Walk,2023-06-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
213878,Charter Walk,2023-06-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
213878,Charter Walk,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.96
213878,Charter Walk,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.38
213878,Charter Walk,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.02
213878,Charter Walk,2023-06-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
213878,Charter Walk,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
213878,Charter Walk,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
213878,Charter Walk,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
213878,Charter Walk,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
213878,Charter Walk,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
213878,Charter Walk,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
213878,Charter Walk,2023-06-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
213878,Charter Walk,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
213878,Charter Walk,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
213878,Charter Walk,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
213878,Charter Walk,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
213878,Charter Walk,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.61
213878,Charter Walk,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,13.97
213878,Charter Walk,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.7
213878,Charter Walk,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.23
213878,Charter Walk,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-7.1
213878,Charter Walk,2023-06-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
