Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
213878,Charter Walk,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
213878,Charter Walk,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.5
213878,Charter Walk,2023-06-22T16:10:00.000+00:00,transformer,,Temperature,C,38.7
213878,Charter Walk,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
213878,Charter Walk,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
213878,Charter Walk,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
213878,Charter Walk,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
213878,Charter Walk,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
213878,Charter Walk,2023-06-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
213878,Charter Walk,2023-06-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
213878,Charter Walk,2023-06-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.33
213878,Charter Walk,2023-06-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.98
213878,Charter Walk,2023-06-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,3.49
213878,Charter Walk,2023-06-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,0.09
213878,Charter Walk,2023-06-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
213878,Charter Walk,2023-06-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
213878,Charter Walk,2023-06-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
213878,Charter Walk,2023-06-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
213878,Charter Walk,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.21
213878,Charter Walk,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.58
213878,Charter Walk,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.53
213878,Charter Walk,2023-06-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
213878,Charter Walk,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
213878,Charter Walk,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
213878,Charter Walk,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
213878,Charter Walk,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
213878,Charter Walk,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
213878,Charter Walk,2023-06-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
213878,Charter Walk,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
213878,Charter Walk,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
213878,Charter Walk,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
213878,Charter Walk,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
213878,Charter Walk,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.36
213878,Charter Walk,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.31
213878,Charter Walk,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
213878,Charter Walk,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.93
213878,Charter Walk,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.78
213878,Charter Walk,2023-06-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
213878,Charter Walk,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
213878,Charter Walk,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
213878,Charter Walk,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
213878,Charter Walk,2023-06-22T16:00:00.000+00:00,transformer,,Temperature,C,39.1
213878,Charter Walk,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
213878,Charter Walk,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
213878,Charter Walk,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
213878,Charter Walk,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
213878,Charter Walk,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
213878,Charter Walk,2023-06-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
213878,Charter Walk,2023-06-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
213878,Charter Walk,2023-06-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.63
213878,Charter Walk,2023-06-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.09
213878,Charter Walk,2023-06-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,4.88
213878,Charter Walk,2023-06-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,3.61
213878,Charter Walk,2023-06-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
213878,Charter Walk,2023-06-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
213878,Charter Walk,2023-06-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
213878,Charter Walk,2023-06-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
213878,Charter Walk,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
213878,Charter Walk,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.86
213878,Charter Walk,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.61
213878,Charter Walk,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.19
213878,Charter Walk,2023-06-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
213878,Charter Walk,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
213878,Charter Walk,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
213878,Charter Walk,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
213878,Charter Walk,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.27
213878,Charter Walk,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
213878,Charter Walk,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
213878,Charter Walk,2023-06-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
213878,Charter Walk,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
213878,Charter Walk,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
213878,Charter Walk,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
213878,Charter Walk,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
213878,Charter Walk,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.83
213878,Charter Walk,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.03
213878,Charter Walk,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
213878,Charter Walk,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.31
213878,Charter Walk,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.46
213878,Charter Walk,2023-06-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
213878,Charter Walk,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
213878,Charter Walk,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
213878,Charter Walk,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
213878,Charter Walk,2023-06-22T15:50:00.000+00:00,transformer,,Temperature,C,39.2
213878,Charter Walk,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
213878,Charter Walk,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
213878,Charter Walk,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
213878,Charter Walk,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
213878,Charter Walk,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
213878,Charter Walk,2023-06-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
213878,Charter Walk,2023-06-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
213878,Charter Walk,2023-06-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.86
213878,Charter Walk,2023-06-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
213878,Charter Walk,2023-06-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,4.44
213878,Charter Walk,2023-06-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,3.79
213878,Charter Walk,2023-06-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
213878,Charter Walk,2023-06-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
213878,Charter Walk,2023-06-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
213878,Charter Walk,2023-06-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
213878,Charter Walk,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
213878,Charter Walk,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
213878,Charter Walk,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.3
213878,Charter Walk,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.36
213878,Charter Walk,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.91
213878,Charter Walk,2023-06-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
213878,Charter Walk,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
213878,Charter Walk,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
213878,Charter Walk,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
213878,Charter Walk,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
213878,Charter Walk,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
213878,Charter Walk,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
213878,Charter Walk,2023-06-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
213878,Charter Walk,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
213878,Charter Walk,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
213878,Charter Walk,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
213878,Charter Walk,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.39
213878,Charter Walk,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,12.73
213878,Charter Walk,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
213878,Charter Walk,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.57
213878,Charter Walk,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-6.11
213878,Charter Walk,2023-06-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
213878,Charter Walk,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
213878,Charter Walk,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
213878,Charter Walk,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.4
213878,Charter Walk,2023-06-22T15:40:00.000+00:00,transformer,,Temperature,C,39.6
213878,Charter Walk,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
213878,Charter Walk,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
213878,Charter Walk,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
213878,Charter Walk,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
213878,Charter Walk,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
213878,Charter Walk,2023-06-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
213878,Charter Walk,2023-06-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
213878,Charter Walk,2023-06-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.89
213878,Charter Walk,2023-06-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.9
213878,Charter Walk,2023-06-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.8
213878,Charter Walk,2023-06-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,2.98
213878,Charter Walk,2023-06-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
213878,Charter Walk,2023-06-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
213878,Charter Walk,2023-06-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
213878,Charter Walk,2023-06-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
213878,Charter Walk,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
213878,Charter Walk,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.68
213878,Charter Walk,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.09
213878,Charter Walk,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.94
213878,Charter Walk,2023-06-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
213878,Charter Walk,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
213878,Charter Walk,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
213878,Charter Walk,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.7
213878,Charter Walk,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.56
213878,Charter Walk,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
213878,Charter Walk,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
213878,Charter Walk,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
213878,Charter Walk,2023-06-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
213878,Charter Walk,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
213878,Charter Walk,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
213878,Charter Walk,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
213878,Charter Walk,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
213878,Charter Walk,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.47
213878,Charter Walk,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,18.87
213878,Charter Walk,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
213878,Charter Walk,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.52
213878,Charter Walk,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-9.96
213878,Charter Walk,2023-06-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
213878,Charter Walk,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
213878,Charter Walk,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
213878,Charter Walk,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.0
213878,Charter Walk,2023-06-22T15:30:00.000+00:00,transformer,,Temperature,C,39.8
213878,Charter Walk,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
213878,Charter Walk,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
213878,Charter Walk,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.69
213878,Charter Walk,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
213878,Charter Walk,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
213878,Charter Walk,2023-06-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
213878,Charter Walk,2023-06-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
213878,Charter Walk,2023-06-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.82
213878,Charter Walk,2023-06-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.13
213878,Charter Walk,2023-06-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.48
213878,Charter Walk,2023-06-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,2.77
213878,Charter Walk,2023-06-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
213878,Charter Walk,2023-06-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
213878,Charter Walk,2023-06-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
213878,Charter Walk,2023-06-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
213878,Charter Walk,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
213878,Charter Walk,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.77
213878,Charter Walk,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.3
213878,Charter Walk,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.84
213878,Charter Walk,2023-06-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
213878,Charter Walk,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
213878,Charter Walk,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
213878,Charter Walk,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.5
213878,Charter Walk,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.57
213878,Charter Walk,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
213878,Charter Walk,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
213878,Charter Walk,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
213878,Charter Walk,2023-06-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
213878,Charter Walk,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
213878,Charter Walk,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
213878,Charter Walk,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
213878,Charter Walk,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
213878,Charter Walk,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.38
213878,Charter Walk,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,13.31
213878,Charter Walk,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
213878,Charter Walk,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.4
213878,Charter Walk,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-6.27
213878,Charter Walk,2023-06-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
213878,Charter Walk,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
213878,Charter Walk,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
213878,Charter Walk,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.4
213878,Charter Walk,2023-06-22T15:20:00.000+00:00,transformer,,Temperature,C,40.1
213878,Charter Walk,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
213878,Charter Walk,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
213878,Charter Walk,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
213878,Charter Walk,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
213878,Charter Walk,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
213878,Charter Walk,2023-06-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
213878,Charter Walk,2023-06-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
213878,Charter Walk,2023-06-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.67
213878,Charter Walk,2023-06-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.27
213878,Charter Walk,2023-06-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.6
213878,Charter Walk,2023-06-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.56
213878,Charter Walk,2023-06-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
213878,Charter Walk,2023-06-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
213878,Charter Walk,2023-06-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
213878,Charter Walk,2023-06-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
213878,Charter Walk,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.67
213878,Charter Walk,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.77
213878,Charter Walk,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.93
213878,Charter Walk,2023-06-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
213878,Charter Walk,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
213878,Charter Walk,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
213878,Charter Walk,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.56
213878,Charter Walk,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
213878,Charter Walk,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.97
213878,Charter Walk,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
213878,Charter Walk,2023-06-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
213878,Charter Walk,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
213878,Charter Walk,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
213878,Charter Walk,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
213878,Charter Walk,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
213878,Charter Walk,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.5
213878,Charter Walk,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
213878,Charter Walk,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.03
213878,Charter Walk,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.35
213878,Charter Walk,2023-06-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
213878,Charter Walk,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
213878,Charter Walk,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
213878,Charter Walk,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.1
213878,Charter Walk,2023-06-22T15:10:00.000+00:00,transformer,,Temperature,C,40.2
213878,Charter Walk,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
213878,Charter Walk,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
213878,Charter Walk,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
213878,Charter Walk,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
213878,Charter Walk,2023-06-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
213878,Charter Walk,2023-06-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.74
213878,Charter Walk,2023-06-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.23
213878,Charter Walk,2023-06-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.7
213878,Charter Walk,2023-06-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.47
213878,Charter Walk,2023-06-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
213878,Charter Walk,2023-06-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
213878,Charter Walk,2023-06-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
213878,Charter Walk,2023-06-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
213878,Charter Walk,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
213878,Charter Walk,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
213878,Charter Walk,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.06
213878,Charter Walk,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.97
213878,Charter Walk,2023-06-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
213878,Charter Walk,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
213878,Charter Walk,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
213878,Charter Walk,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
213878,Charter Walk,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
213878,Charter Walk,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
213878,Charter Walk,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.02
213878,Charter Walk,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
213878,Charter Walk,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
213878,Charter Walk,2023-06-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
213878,Charter Walk,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
213878,Charter Walk,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
213878,Charter Walk,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
213878,Charter Walk,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
213878,Charter Walk,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
213878,Charter Walk,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.34
213878,Charter Walk,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
213878,Charter Walk,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.02
213878,Charter Walk,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.8
213878,Charter Walk,2023-06-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
213878,Charter Walk,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
213878,Charter Walk,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
213878,Charter Walk,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
213878,Charter Walk,2023-06-22T15:00:00.000+00:00,transformer,,Temperature,C,39.9
213878,Charter Walk,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
213878,Charter Walk,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
213878,Charter Walk,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
213878,Charter Walk,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
213878,Charter Walk,2023-06-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
213878,Charter Walk,2023-06-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.5
213878,Charter Walk,2023-06-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.5
213878,Charter Walk,2023-06-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.57
213878,Charter Walk,2023-06-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,2.89
213878,Charter Walk,2023-06-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,18.1
213878,Charter Walk,2023-06-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
213878,Charter Walk,2023-06-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
213878,Charter Walk,2023-06-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
213878,Charter Walk,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
213878,Charter Walk,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
213878,Charter Walk,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.58
213878,Charter Walk,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.06
213878,Charter Walk,2023-06-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
213878,Charter Walk,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
213878,Charter Walk,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
213878,Charter Walk,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
213878,Charter Walk,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
213878,Charter Walk,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
213878,Charter Walk,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
213878,Charter Walk,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
213878,Charter Walk,2023-06-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
213878,Charter Walk,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
213878,Charter Walk,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
213878,Charter Walk,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
213878,Charter Walk,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
213878,Charter Walk,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
213878,Charter Walk,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.11
213878,Charter Walk,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.24
213878,Charter Walk,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.85
213878,Charter Walk,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.58
213878,Charter Walk,2023-06-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
213878,Charter Walk,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
213878,Charter Walk,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
213878,Charter Walk,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
213878,Charter Walk,2023-06-22T14:50:00.000+00:00,transformer,,Temperature,C,39.8
213878,Charter Walk,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
213878,Charter Walk,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
213878,Charter Walk,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
213878,Charter Walk,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
213878,Charter Walk,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
213878,Charter Walk,2023-06-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
213878,Charter Walk,2023-06-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
213878,Charter Walk,2023-06-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.45
213878,Charter Walk,2023-06-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.33
213878,Charter Walk,2023-06-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.88
213878,Charter Walk,2023-06-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.56
213878,Charter Walk,2023-06-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,19.1
213878,Charter Walk,2023-06-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
213878,Charter Walk,2023-06-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
213878,Charter Walk,2023-06-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
213878,Charter Walk,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
213878,Charter Walk,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.33
213878,Charter Walk,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.76
213878,Charter Walk,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.22
213878,Charter Walk,2023-06-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
213878,Charter Walk,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
213878,Charter Walk,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
213878,Charter Walk,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
213878,Charter Walk,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.49
213878,Charter Walk,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
213878,Charter Walk,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
213878,Charter Walk,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
213878,Charter Walk,2023-06-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
213878,Charter Walk,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
213878,Charter Walk,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
213878,Charter Walk,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
213878,Charter Walk,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
213878,Charter Walk,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
213878,Charter Walk,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.67
213878,Charter Walk,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
213878,Charter Walk,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.8
213878,Charter Walk,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.43
213878,Charter Walk,2023-06-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
213878,Charter Walk,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
213878,Charter Walk,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
213878,Charter Walk,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
213878,Charter Walk,2023-06-22T14:40:00.000+00:00,transformer,,Temperature,C,40.1
213878,Charter Walk,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
213878,Charter Walk,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
213878,Charter Walk,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
213878,Charter Walk,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
213878,Charter Walk,2023-06-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
213878,Charter Walk,2023-06-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
213878,Charter Walk,2023-06-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.64
213878,Charter Walk,2023-06-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.56
213878,Charter Walk,2023-06-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.79
213878,Charter Walk,2023-06-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.28
213878,Charter Walk,2023-06-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,12.3
213878,Charter Walk,2023-06-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
213878,Charter Walk,2023-06-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
213878,Charter Walk,2023-06-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
213878,Charter Walk,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
213878,Charter Walk,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
213878,Charter Walk,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
213878,Charter Walk,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.07
213878,Charter Walk,2023-06-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
213878,Charter Walk,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
213878,Charter Walk,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
213878,Charter Walk,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
213878,Charter Walk,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.53
213878,Charter Walk,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
213878,Charter Walk,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
213878,Charter Walk,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
213878,Charter Walk,2023-06-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
213878,Charter Walk,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
213878,Charter Walk,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
213878,Charter Walk,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
213878,Charter Walk,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
213878,Charter Walk,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.39
213878,Charter Walk,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
213878,Charter Walk,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.09
213878,Charter Walk,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.4
213878,Charter Walk,2023-06-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
213878,Charter Walk,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
213878,Charter Walk,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
213878,Charter Walk,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
213878,Charter Walk,2023-06-22T14:30:00.000+00:00,transformer,,Temperature,C,40.3
213878,Charter Walk,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
213878,Charter Walk,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
213878,Charter Walk,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
213878,Charter Walk,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
213878,Charter Walk,2023-06-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
213878,Charter Walk,2023-06-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
213878,Charter Walk,2023-06-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.5
213878,Charter Walk,2023-06-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.98
213878,Charter Walk,2023-06-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.91
213878,Charter Walk,2023-06-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,1.4
213878,Charter Walk,2023-06-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
213878,Charter Walk,2023-06-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
213878,Charter Walk,2023-06-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
213878,Charter Walk,2023-06-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
213878,Charter Walk,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
213878,Charter Walk,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.9
213878,Charter Walk,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.26
213878,Charter Walk,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
213878,Charter Walk,2023-06-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
213878,Charter Walk,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
213878,Charter Walk,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
213878,Charter Walk,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
213878,Charter Walk,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.62
213878,Charter Walk,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
213878,Charter Walk,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
213878,Charter Walk,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
213878,Charter Walk,2023-06-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
213878,Charter Walk,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
213878,Charter Walk,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
213878,Charter Walk,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
213878,Charter Walk,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
213878,Charter Walk,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,12.08
213878,Charter Walk,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
213878,Charter Walk,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.39
213878,Charter Walk,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.75
213878,Charter Walk,2023-06-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
213878,Charter Walk,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
213878,Charter Walk,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
213878,Charter Walk,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.5
213878,Charter Walk,2023-06-22T14:20:00.000+00:00,transformer,,Temperature,C,40.2
213878,Charter Walk,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
213878,Charter Walk,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
213878,Charter Walk,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
213878,Charter Walk,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
213878,Charter Walk,2023-06-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
213878,Charter Walk,2023-06-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
213878,Charter Walk,2023-06-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.08
213878,Charter Walk,2023-06-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.82
213878,Charter Walk,2023-06-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.75
213878,Charter Walk,2023-06-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.38
213878,Charter Walk,2023-06-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,15.8
213878,Charter Walk,2023-06-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
213878,Charter Walk,2023-06-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
213878,Charter Walk,2023-06-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
213878,Charter Walk,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
213878,Charter Walk,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.26
213878,Charter Walk,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
213878,Charter Walk,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.46
213878,Charter Walk,2023-06-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
213878,Charter Walk,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
213878,Charter Walk,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
213878,Charter Walk,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
213878,Charter Walk,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.57
213878,Charter Walk,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
213878,Charter Walk,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
213878,Charter Walk,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
213878,Charter Walk,2023-06-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
