Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
213878,Charter Walk,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
213878,Charter Walk,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
213878,Charter Walk,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
213878,Charter Walk,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.4
213878,Charter Walk,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
213878,Charter Walk,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.52
213878,Charter Walk,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.47
213878,Charter Walk,2023-06-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
213878,Charter Walk,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
213878,Charter Walk,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
213878,Charter Walk,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
213878,Charter Walk,2023-06-22T14:10:00.000+00:00,transformer,,Temperature,C,40.2
213878,Charter Walk,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
213878,Charter Walk,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
213878,Charter Walk,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
213878,Charter Walk,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
213878,Charter Walk,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
213878,Charter Walk,2023-06-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
213878,Charter Walk,2023-06-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.28
213878,Charter Walk,2023-06-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.59
213878,Charter Walk,2023-06-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.59
213878,Charter Walk,2023-06-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,0.55
213878,Charter Walk,2023-06-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
213878,Charter Walk,2023-06-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
213878,Charter Walk,2023-06-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
213878,Charter Walk,2023-06-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
213878,Charter Walk,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
213878,Charter Walk,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.79
213878,Charter Walk,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.08
213878,Charter Walk,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
213878,Charter Walk,2023-06-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
213878,Charter Walk,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
213878,Charter Walk,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
213878,Charter Walk,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
213878,Charter Walk,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.58
213878,Charter Walk,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
213878,Charter Walk,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
213878,Charter Walk,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
213878,Charter Walk,2023-06-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
213878,Charter Walk,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
213878,Charter Walk,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
213878,Charter Walk,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.44
213878,Charter Walk,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
213878,Charter Walk,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.95
213878,Charter Walk,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.51
213878,Charter Walk,2023-06-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
213878,Charter Walk,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
213878,Charter Walk,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
213878,Charter Walk,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
213878,Charter Walk,2023-06-22T14:00:00.000+00:00,transformer,,Temperature,C,39.9
213878,Charter Walk,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
213878,Charter Walk,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
213878,Charter Walk,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
213878,Charter Walk,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
213878,Charter Walk,2023-06-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
213878,Charter Walk,2023-06-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.41
213878,Charter Walk,2023-06-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.74
213878,Charter Walk,2023-06-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.33
213878,Charter Walk,2023-06-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,0.71
213878,Charter Walk,2023-06-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
213878,Charter Walk,2023-06-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
213878,Charter Walk,2023-06-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
213878,Charter Walk,2023-06-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
213878,Charter Walk,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
213878,Charter Walk,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
213878,Charter Walk,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
213878,Charter Walk,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.75
213878,Charter Walk,2023-06-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
213878,Charter Walk,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
213878,Charter Walk,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
213878,Charter Walk,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
213878,Charter Walk,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.58
213878,Charter Walk,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
213878,Charter Walk,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
213878,Charter Walk,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
213878,Charter Walk,2023-06-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
213878,Charter Walk,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
213878,Charter Walk,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
213878,Charter Walk,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
213878,Charter Walk,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
213878,Charter Walk,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.93
213878,Charter Walk,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.97
213878,Charter Walk,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.52
213878,Charter Walk,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.85
213878,Charter Walk,2023-06-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
213878,Charter Walk,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
213878,Charter Walk,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
213878,Charter Walk,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
213878,Charter Walk,2023-06-22T13:50:00.000+00:00,transformer,,Temperature,C,39.6
213878,Charter Walk,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.23
213878,Charter Walk,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.97
213878,Charter Walk,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
213878,Charter Walk,2023-06-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
213878,Charter Walk,2023-06-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.92
213878,Charter Walk,2023-06-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.24
213878,Charter Walk,2023-06-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.01
213878,Charter Walk,2023-06-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,1.44
213878,Charter Walk,2023-06-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
213878,Charter Walk,2023-06-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
213878,Charter Walk,2023-06-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
213878,Charter Walk,2023-06-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
213878,Charter Walk,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
213878,Charter Walk,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.96
213878,Charter Walk,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.92
213878,Charter Walk,2023-06-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
213878,Charter Walk,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
213878,Charter Walk,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
213878,Charter Walk,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
213878,Charter Walk,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.59
213878,Charter Walk,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
213878,Charter Walk,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
213878,Charter Walk,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
213878,Charter Walk,2023-06-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
213878,Charter Walk,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
213878,Charter Walk,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
213878,Charter Walk,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
213878,Charter Walk,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.92
213878,Charter Walk,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
213878,Charter Walk,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.26
213878,Charter Walk,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.98
213878,Charter Walk,2023-06-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
213878,Charter Walk,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
213878,Charter Walk,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
213878,Charter Walk,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
213878,Charter Walk,2023-06-22T13:40:00.000+00:00,transformer,,Temperature,C,39.6
213878,Charter Walk,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.42
213878,Charter Walk,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
213878,Charter Walk,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
213878,Charter Walk,2023-06-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
213878,Charter Walk,2023-06-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
213878,Charter Walk,2023-06-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.79
213878,Charter Walk,2023-06-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.67
213878,Charter Walk,2023-06-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.15
213878,Charter Walk,2023-06-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,1.45
213878,Charter Walk,2023-06-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
213878,Charter Walk,2023-06-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
213878,Charter Walk,2023-06-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
213878,Charter Walk,2023-06-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
213878,Charter Walk,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
213878,Charter Walk,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.99
213878,Charter Walk,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.5
213878,Charter Walk,2023-06-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
213878,Charter Walk,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
213878,Charter Walk,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
213878,Charter Walk,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.58
213878,Charter Walk,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
213878,Charter Walk,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
213878,Charter Walk,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
213878,Charter Walk,2023-06-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
213878,Charter Walk,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
213878,Charter Walk,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
213878,Charter Walk,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
213878,Charter Walk,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.56
213878,Charter Walk,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
213878,Charter Walk,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.34
213878,Charter Walk,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.35
213878,Charter Walk,2023-06-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
213878,Charter Walk,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
213878,Charter Walk,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
213878,Charter Walk,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
213878,Charter Walk,2023-06-22T13:30:00.000+00:00,transformer,,Temperature,C,39.4
213878,Charter Walk,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
213878,Charter Walk,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
213878,Charter Walk,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
213878,Charter Walk,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
213878,Charter Walk,2023-06-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
213878,Charter Walk,2023-06-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.44
213878,Charter Walk,2023-06-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.11
213878,Charter Walk,2023-06-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.18
213878,Charter Walk,2023-06-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,1.74
213878,Charter Walk,2023-06-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
213878,Charter Walk,2023-06-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
213878,Charter Walk,2023-06-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
213878,Charter Walk,2023-06-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
213878,Charter Walk,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
213878,Charter Walk,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.46
213878,Charter Walk,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
213878,Charter Walk,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
213878,Charter Walk,2023-06-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
213878,Charter Walk,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
213878,Charter Walk,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
213878,Charter Walk,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.51
213878,Charter Walk,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
213878,Charter Walk,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
213878,Charter Walk,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
213878,Charter Walk,2023-06-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
213878,Charter Walk,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
213878,Charter Walk,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
213878,Charter Walk,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
213878,Charter Walk,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.86
213878,Charter Walk,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
213878,Charter Walk,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
213878,Charter Walk,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.42
213878,Charter Walk,2023-06-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
213878,Charter Walk,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
213878,Charter Walk,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
213878,Charter Walk,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
213878,Charter Walk,2023-06-22T13:20:00.000+00:00,transformer,,Temperature,C,39.3
213878,Charter Walk,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
213878,Charter Walk,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
213878,Charter Walk,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
213878,Charter Walk,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
213878,Charter Walk,2023-06-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
213878,Charter Walk,2023-06-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.49
213878,Charter Walk,2023-06-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.12
213878,Charter Walk,2023-06-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.62
213878,Charter Walk,2023-06-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,2.62
213878,Charter Walk,2023-06-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,21.1
213878,Charter Walk,2023-06-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
213878,Charter Walk,2023-06-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
213878,Charter Walk,2023-06-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
213878,Charter Walk,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
213878,Charter Walk,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
213878,Charter Walk,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.94
213878,Charter Walk,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.32
213878,Charter Walk,2023-06-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
213878,Charter Walk,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
213878,Charter Walk,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
213878,Charter Walk,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
213878,Charter Walk,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
213878,Charter Walk,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
213878,Charter Walk,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
213878,Charter Walk,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
213878,Charter Walk,2023-06-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
213878,Charter Walk,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
213878,Charter Walk,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
213878,Charter Walk,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
213878,Charter Walk,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.15
213878,Charter Walk,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
213878,Charter Walk,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.44
213878,Charter Walk,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.28
213878,Charter Walk,2023-06-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
213878,Charter Walk,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
213878,Charter Walk,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
213878,Charter Walk,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
213878,Charter Walk,2023-06-22T13:10:00.000+00:00,transformer,,Temperature,C,38.9
213878,Charter Walk,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
213878,Charter Walk,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
213878,Charter Walk,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
213878,Charter Walk,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
213878,Charter Walk,2023-06-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
213878,Charter Walk,2023-06-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.98
213878,Charter Walk,2023-06-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.74
213878,Charter Walk,2023-06-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.39
213878,Charter Walk,2023-06-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.73
213878,Charter Walk,2023-06-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
213878,Charter Walk,2023-06-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
213878,Charter Walk,2023-06-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
213878,Charter Walk,2023-06-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
213878,Charter Walk,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
213878,Charter Walk,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.45
213878,Charter Walk,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
213878,Charter Walk,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.67
213878,Charter Walk,2023-06-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
213878,Charter Walk,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
213878,Charter Walk,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
213878,Charter Walk,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
213878,Charter Walk,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
213878,Charter Walk,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
213878,Charter Walk,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.14
213878,Charter Walk,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
213878,Charter Walk,2023-06-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
213878,Charter Walk,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
213878,Charter Walk,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
213878,Charter Walk,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
213878,Charter Walk,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
213878,Charter Walk,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.74
213878,Charter Walk,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
213878,Charter Walk,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.75
213878,Charter Walk,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.84
213878,Charter Walk,2023-06-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
213878,Charter Walk,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
213878,Charter Walk,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
213878,Charter Walk,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
213878,Charter Walk,2023-06-22T13:00:00.000+00:00,transformer,,Temperature,C,38.7
213878,Charter Walk,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
213878,Charter Walk,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.87
213878,Charter Walk,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
213878,Charter Walk,2023-06-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.46
213878,Charter Walk,2023-06-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.75
213878,Charter Walk,2023-06-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.66
213878,Charter Walk,2023-06-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.44
213878,Charter Walk,2023-06-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
213878,Charter Walk,2023-06-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
213878,Charter Walk,2023-06-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
213878,Charter Walk,2023-06-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
213878,Charter Walk,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.7
213878,Charter Walk,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.23
213878,Charter Walk,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
213878,Charter Walk,2023-06-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
213878,Charter Walk,2023-06-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
213878,Charter Walk,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
213878,Charter Walk,2023-06-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
213878,Charter Walk,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
213878,Charter Walk,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.55
213878,Charter Walk,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
213878,Charter Walk,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
213878,Charter Walk,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
213878,Charter Walk,2023-06-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
213878,Charter Walk,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
213878,Charter Walk,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
213878,Charter Walk,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
213878,Charter Walk,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
213878,Charter Walk,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.4
213878,Charter Walk,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
213878,Charter Walk,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.16
213878,Charter Walk,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.32
213878,Charter Walk,2023-06-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
213878,Charter Walk,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
213878,Charter Walk,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
213878,Charter Walk,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
213878,Charter Walk,2023-06-22T12:50:00.000+00:00,transformer,,Temperature,C,38.6
213878,Charter Walk,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
213878,Charter Walk,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
213878,Charter Walk,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
213878,Charter Walk,2023-06-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.11
213878,Charter Walk,2023-06-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.01
213878,Charter Walk,2023-06-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.78
213878,Charter Walk,2023-06-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.22
213878,Charter Walk,2023-06-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
213878,Charter Walk,2023-06-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
213878,Charter Walk,2023-06-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
213878,Charter Walk,2023-06-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
213878,Charter Walk,2023-06-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
213878,Charter Walk,2023-06-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-06-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.39
213878,Charter Walk,2023-06-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
213878,Charter Walk,2023-06-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.46
213878,Charter Walk,2023-06-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
213878,Charter Walk,2023-06-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
213878,Charter Walk,2023-06-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
213878,Charter Walk,2023-06-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
213878,Charter Walk,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.57
213878,Charter Walk,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
213878,Charter Walk,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
213878,Charter Walk,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
213878,Charter Walk,2023-06-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
213878,Charter Walk,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
213878,Charter Walk,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
213878,Charter Walk,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
213878,Charter Walk,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.88
213878,Charter Walk,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.24
213878,Charter Walk,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
213878,Charter Walk,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
213878,Charter Walk,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.72
213878,Charter Walk,2023-06-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
213878,Charter Walk,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
213878,Charter Walk,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
213878,Charter Walk,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
213878,Charter Walk,2023-06-22T12:40:00.000+00:00,transformer,,Temperature,C,38.5
213878,Charter Walk,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
213878,Charter Walk,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.95
213878,Charter Walk,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
213878,Charter Walk,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
213878,Charter Walk,2023-06-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
213878,Charter Walk,2023-06-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.92
213878,Charter Walk,2023-06-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.64
213878,Charter Walk,2023-06-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.78
213878,Charter Walk,2023-06-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,2.47
213878,Charter Walk,2023-06-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
213878,Charter Walk,2023-06-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
213878,Charter Walk,2023-06-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
213878,Charter Walk,2023-06-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
213878,Charter Walk,2023-06-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
213878,Charter Walk,2023-06-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
213878,Charter Walk,2023-06-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.34
213878,Charter Walk,2023-06-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
213878,Charter Walk,2023-06-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.24
213878,Charter Walk,2023-06-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
213878,Charter Walk,2023-06-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
213878,Charter Walk,2023-06-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
213878,Charter Walk,2023-06-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
213878,Charter Walk,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
213878,Charter Walk,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
213878,Charter Walk,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
213878,Charter Walk,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
213878,Charter Walk,2023-06-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
213878,Charter Walk,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
213878,Charter Walk,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
213878,Charter Walk,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.78
213878,Charter Walk,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.09
213878,Charter Walk,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
213878,Charter Walk,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.3
213878,Charter Walk,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.35
213878,Charter Walk,2023-06-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
213878,Charter Walk,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
213878,Charter Walk,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
213878,Charter Walk,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
213878,Charter Walk,2023-06-22T12:30:00.000+00:00,transformer,,Temperature,C,38.3
213878,Charter Walk,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.31
213878,Charter Walk,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.85
213878,Charter Walk,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
213878,Charter Walk,2023-06-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
213878,Charter Walk,2023-06-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.7
213878,Charter Walk,2023-06-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.63
213878,Charter Walk,2023-06-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,1.06
213878,Charter Walk,2023-06-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.49
213878,Charter Walk,2023-06-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
213878,Charter Walk,2023-06-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
213878,Charter Walk,2023-06-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
213878,Charter Walk,2023-06-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
213878,Charter Walk,2023-06-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
213878,Charter Walk,2023-06-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.54
213878,Charter Walk,2023-06-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
213878,Charter Walk,2023-06-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.84
213878,Charter Walk,2023-06-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
213878,Charter Walk,2023-06-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
213878,Charter Walk,2023-06-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
213878,Charter Walk,2023-06-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
213878,Charter Walk,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
213878,Charter Walk,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
213878,Charter Walk,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
213878,Charter Walk,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
213878,Charter Walk,2023-06-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
213878,Charter Walk,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
213878,Charter Walk,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
213878,Charter Walk,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.15
213878,Charter Walk,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.04
213878,Charter Walk,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
213878,Charter Walk,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.46
213878,Charter Walk,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.08
213878,Charter Walk,2023-06-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
213878,Charter Walk,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
213878,Charter Walk,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
213878,Charter Walk,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
213878,Charter Walk,2023-06-22T12:20:00.000+00:00,transformer,,Temperature,C,38.2
213878,Charter Walk,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.75
213878,Charter Walk,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
213878,Charter Walk,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
213878,Charter Walk,2023-06-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
213878,Charter Walk,2023-06-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.75
213878,Charter Walk,2023-06-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.11
213878,Charter Walk,2023-06-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,1.75
213878,Charter Walk,2023-06-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.29
213878,Charter Walk,2023-06-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
213878,Charter Walk,2023-06-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
213878,Charter Walk,2023-06-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
213878,Charter Walk,2023-06-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
213878,Charter Walk,2023-06-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
213878,Charter Walk,2023-06-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.95
213878,Charter Walk,2023-06-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
213878,Charter Walk,2023-06-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.08
213878,Charter Walk,2023-06-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
