Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
213878,Charter Walk,2023-06-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
213878,Charter Walk,2023-06-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
213878,Charter Walk,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
213878,Charter Walk,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
213878,Charter Walk,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
213878,Charter Walk,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
213878,Charter Walk,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
213878,Charter Walk,2023-06-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
213878,Charter Walk,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
213878,Charter Walk,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
213878,Charter Walk,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.24
213878,Charter Walk,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.71
213878,Charter Walk,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
213878,Charter Walk,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.37
213878,Charter Walk,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.51
213878,Charter Walk,2023-06-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
213878,Charter Walk,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
213878,Charter Walk,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
213878,Charter Walk,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
213878,Charter Walk,2023-06-22T12:10:00.000+00:00,transformer,,Temperature,C,37.9
213878,Charter Walk,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.55
213878,Charter Walk,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
213878,Charter Walk,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
213878,Charter Walk,2023-06-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
213878,Charter Walk,2023-06-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.53
213878,Charter Walk,2023-06-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.38
213878,Charter Walk,2023-06-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,1.81
213878,Charter Walk,2023-06-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,2.05
213878,Charter Walk,2023-06-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
213878,Charter Walk,2023-06-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
213878,Charter Walk,2023-06-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
213878,Charter Walk,2023-06-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
213878,Charter Walk,2023-06-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
213878,Charter Walk,2023-06-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
213878,Charter Walk,2023-06-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.55
213878,Charter Walk,2023-06-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
213878,Charter Walk,2023-06-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.96
213878,Charter Walk,2023-06-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
213878,Charter Walk,2023-06-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
213878,Charter Walk,2023-06-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
213878,Charter Walk,2023-06-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
213878,Charter Walk,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
213878,Charter Walk,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.48
213878,Charter Walk,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
213878,Charter Walk,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
213878,Charter Walk,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
213878,Charter Walk,2023-06-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
213878,Charter Walk,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
213878,Charter Walk,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
213878,Charter Walk,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
213878,Charter Walk,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.01
213878,Charter Walk,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.45
213878,Charter Walk,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
213878,Charter Walk,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.42
213878,Charter Walk,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.34
213878,Charter Walk,2023-06-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
213878,Charter Walk,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
213878,Charter Walk,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
213878,Charter Walk,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.2
213878,Charter Walk,2023-06-22T12:00:00.000+00:00,transformer,,Temperature,C,37.7
213878,Charter Walk,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
213878,Charter Walk,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
213878,Charter Walk,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
213878,Charter Walk,2023-06-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
213878,Charter Walk,2023-06-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.38
213878,Charter Walk,2023-06-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.76
213878,Charter Walk,2023-06-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.12
213878,Charter Walk,2023-06-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,1.0
213878,Charter Walk,2023-06-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
213878,Charter Walk,2023-06-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
213878,Charter Walk,2023-06-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
213878,Charter Walk,2023-06-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
213878,Charter Walk,2023-06-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
213878,Charter Walk,2023-06-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.12
213878,Charter Walk,2023-06-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
213878,Charter Walk,2023-06-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
213878,Charter Walk,2023-06-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
213878,Charter Walk,2023-06-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
213878,Charter Walk,2023-06-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
213878,Charter Walk,2023-06-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
213878,Charter Walk,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
213878,Charter Walk,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.67
213878,Charter Walk,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.36
213878,Charter Walk,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
213878,Charter Walk,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
213878,Charter Walk,2023-06-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
213878,Charter Walk,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
213878,Charter Walk,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
213878,Charter Walk,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
213878,Charter Walk,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.32
213878,Charter Walk,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.51
213878,Charter Walk,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.18
213878,Charter Walk,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.3
213878,Charter Walk,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.97
213878,Charter Walk,2023-06-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
213878,Charter Walk,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
213878,Charter Walk,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
213878,Charter Walk,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
213878,Charter Walk,2023-06-22T11:50:00.000+00:00,transformer,,Temperature,C,37.4
213878,Charter Walk,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
213878,Charter Walk,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213878,Charter Walk,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
213878,Charter Walk,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
213878,Charter Walk,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
213878,Charter Walk,2023-06-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
213878,Charter Walk,2023-06-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.54
213878,Charter Walk,2023-06-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.65
213878,Charter Walk,2023-06-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.23
213878,Charter Walk,2023-06-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,1.17
213878,Charter Walk,2023-06-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
213878,Charter Walk,2023-06-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
213878,Charter Walk,2023-06-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
213878,Charter Walk,2023-06-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
213878,Charter Walk,2023-06-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
213878,Charter Walk,2023-06-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.92
213878,Charter Walk,2023-06-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.92
213878,Charter Walk,2023-06-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
213878,Charter Walk,2023-06-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
213878,Charter Walk,2023-06-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
213878,Charter Walk,2023-06-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
213878,Charter Walk,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
213878,Charter Walk,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.7
213878,Charter Walk,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
213878,Charter Walk,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.14
213878,Charter Walk,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
213878,Charter Walk,2023-06-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
213878,Charter Walk,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
213878,Charter Walk,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
213878,Charter Walk,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
213878,Charter Walk,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.16
213878,Charter Walk,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.19
213878,Charter Walk,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
213878,Charter Walk,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.61
213878,Charter Walk,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.26
213878,Charter Walk,2023-06-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
213878,Charter Walk,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
213878,Charter Walk,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
213878,Charter Walk,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.5
213878,Charter Walk,2023-06-22T11:40:00.000+00:00,transformer,,Temperature,C,36.8
213878,Charter Walk,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.81
213878,Charter Walk,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213878,Charter Walk,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.38
213878,Charter Walk,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
213878,Charter Walk,2023-06-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
213878,Charter Walk,2023-06-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.27
213878,Charter Walk,2023-06-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
213878,Charter Walk,2023-06-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.67
213878,Charter Walk,2023-06-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,0.59
213878,Charter Walk,2023-06-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
213878,Charter Walk,2023-06-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
213878,Charter Walk,2023-06-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
213878,Charter Walk,2023-06-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
213878,Charter Walk,2023-06-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
213878,Charter Walk,2023-06-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
213878,Charter Walk,2023-06-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.92
213878,Charter Walk,2023-06-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
213878,Charter Walk,2023-06-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
213878,Charter Walk,2023-06-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
213878,Charter Walk,2023-06-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
213878,Charter Walk,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
213878,Charter Walk,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.73
213878,Charter Walk,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
213878,Charter Walk,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
213878,Charter Walk,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
213878,Charter Walk,2023-06-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
213878,Charter Walk,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
213878,Charter Walk,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
213878,Charter Walk,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
213878,Charter Walk,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.35
213878,Charter Walk,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.56
213878,Charter Walk,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
213878,Charter Walk,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
213878,Charter Walk,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.1
213878,Charter Walk,2023-06-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
213878,Charter Walk,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
213878,Charter Walk,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
213878,Charter Walk,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.3
213878,Charter Walk,2023-06-22T11:30:00.000+00:00,transformer,,Temperature,C,36.3
213878,Charter Walk,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.68
213878,Charter Walk,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
213878,Charter Walk,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.04
213878,Charter Walk,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
213878,Charter Walk,2023-06-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
213878,Charter Walk,2023-06-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.63
213878,Charter Walk,2023-06-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.01
213878,Charter Walk,2023-06-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.17
213878,Charter Walk,2023-06-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,2.29
213878,Charter Walk,2023-06-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
213878,Charter Walk,2023-06-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
213878,Charter Walk,2023-06-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
213878,Charter Walk,2023-06-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
213878,Charter Walk,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.15
213878,Charter Walk,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
213878,Charter Walk,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.76
213878,Charter Walk,2023-06-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
213878,Charter Walk,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
213878,Charter Walk,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
213878,Charter Walk,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
213878,Charter Walk,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
213878,Charter Walk,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.68
213878,Charter Walk,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
213878,Charter Walk,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
213878,Charter Walk,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
213878,Charter Walk,2023-06-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
213878,Charter Walk,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
213878,Charter Walk,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
213878,Charter Walk,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
213878,Charter Walk,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.97
213878,Charter Walk,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.15
213878,Charter Walk,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
213878,Charter Walk,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.45
213878,Charter Walk,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.15
213878,Charter Walk,2023-06-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
213878,Charter Walk,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
213878,Charter Walk,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
213878,Charter Walk,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
213878,Charter Walk,2023-06-22T11:20:00.000+00:00,transformer,,Temperature,C,36.1
213878,Charter Walk,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.7
213878,Charter Walk,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.07
213878,Charter Walk,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
213878,Charter Walk,2023-06-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
213878,Charter Walk,2023-06-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
213878,Charter Walk,2023-06-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.2
213878,Charter Walk,2023-06-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.29
213878,Charter Walk,2023-06-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.93
213878,Charter Walk,2023-06-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.04
213878,Charter Walk,2023-06-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
213878,Charter Walk,2023-06-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
213878,Charter Walk,2023-06-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
213878,Charter Walk,2023-06-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
213878,Charter Walk,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.46
213878,Charter Walk,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.08
213878,Charter Walk,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.83
213878,Charter Walk,2023-06-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
213878,Charter Walk,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
213878,Charter Walk,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
213878,Charter Walk,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
213878,Charter Walk,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
213878,Charter Walk,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.68
213878,Charter Walk,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
213878,Charter Walk,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.07
213878,Charter Walk,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
213878,Charter Walk,2023-06-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
213878,Charter Walk,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
213878,Charter Walk,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
213878,Charter Walk,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
213878,Charter Walk,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.14
213878,Charter Walk,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.04
213878,Charter Walk,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
213878,Charter Walk,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.5
213878,Charter Walk,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.17
213878,Charter Walk,2023-06-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
213878,Charter Walk,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
213878,Charter Walk,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
213878,Charter Walk,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
213878,Charter Walk,2023-06-22T11:10:00.000+00:00,transformer,,Temperature,C,35.2
213878,Charter Walk,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.52
213878,Charter Walk,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.83
213878,Charter Walk,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
213878,Charter Walk,2023-06-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
213878,Charter Walk,2023-06-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
213878,Charter Walk,2023-06-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.9
213878,Charter Walk,2023-06-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.93
213878,Charter Walk,2023-06-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.65
213878,Charter Walk,2023-06-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,2.1
213878,Charter Walk,2023-06-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
213878,Charter Walk,2023-06-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
213878,Charter Walk,2023-06-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
213878,Charter Walk,2023-06-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
213878,Charter Walk,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
213878,Charter Walk,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
213878,Charter Walk,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.93
213878,Charter Walk,2023-06-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
213878,Charter Walk,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
213878,Charter Walk,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
213878,Charter Walk,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
213878,Charter Walk,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
213878,Charter Walk,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.79
213878,Charter Walk,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
213878,Charter Walk,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
213878,Charter Walk,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
213878,Charter Walk,2023-06-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
213878,Charter Walk,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
213878,Charter Walk,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
213878,Charter Walk,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
213878,Charter Walk,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
213878,Charter Walk,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.36
213878,Charter Walk,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.49
213878,Charter Walk,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
213878,Charter Walk,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.47
213878,Charter Walk,2023-06-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
213878,Charter Walk,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
213878,Charter Walk,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
213878,Charter Walk,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
213878,Charter Walk,2023-06-22T11:00:00.000+00:00,transformer,,Temperature,C,34.3
213878,Charter Walk,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.05
213878,Charter Walk,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.36
213878,Charter Walk,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
213878,Charter Walk,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
213878,Charter Walk,2023-06-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
213878,Charter Walk,2023-06-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.51
213878,Charter Walk,2023-06-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.68
213878,Charter Walk,2023-06-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.78
213878,Charter Walk,2023-06-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,1.97
213878,Charter Walk,2023-06-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
213878,Charter Walk,2023-06-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
213878,Charter Walk,2023-06-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
213878,Charter Walk,2023-06-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
213878,Charter Walk,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.6
213878,Charter Walk,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.18
213878,Charter Walk,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.75
213878,Charter Walk,2023-06-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
213878,Charter Walk,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
213878,Charter Walk,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
213878,Charter Walk,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
213878,Charter Walk,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.82
213878,Charter Walk,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
213878,Charter Walk,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
213878,Charter Walk,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
213878,Charter Walk,2023-06-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
213878,Charter Walk,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
213878,Charter Walk,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.98
213878,Charter Walk,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.91
213878,Charter Walk,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.33
213878,Charter Walk,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
213878,Charter Walk,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.44
213878,Charter Walk,2023-06-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
213878,Charter Walk,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
213878,Charter Walk,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
213878,Charter Walk,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
213878,Charter Walk,2023-06-22T10:50:00.000+00:00,transformer,,Temperature,C,33.7
213878,Charter Walk,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.86
213878,Charter Walk,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
213878,Charter Walk,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.3
213878,Charter Walk,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
213878,Charter Walk,2023-06-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
213878,Charter Walk,2023-06-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.14
213878,Charter Walk,2023-06-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.74
213878,Charter Walk,2023-06-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.91
213878,Charter Walk,2023-06-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,1.88
213878,Charter Walk,2023-06-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
213878,Charter Walk,2023-06-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
213878,Charter Walk,2023-06-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
213878,Charter Walk,2023-06-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
213878,Charter Walk,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.23
213878,Charter Walk,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
213878,Charter Walk,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
213878,Charter Walk,2023-06-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
213878,Charter Walk,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
213878,Charter Walk,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
213878,Charter Walk,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
213878,Charter Walk,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
213878,Charter Walk,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.75
213878,Charter Walk,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
213878,Charter Walk,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
213878,Charter Walk,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
213878,Charter Walk,2023-06-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
213878,Charter Walk,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
213878,Charter Walk,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
213878,Charter Walk,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
213878,Charter Walk,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
213878,Charter Walk,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.9
213878,Charter Walk,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.78
213878,Charter Walk,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
213878,Charter Walk,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
213878,Charter Walk,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.91
213878,Charter Walk,2023-06-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
213878,Charter Walk,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
213878,Charter Walk,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
213878,Charter Walk,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
213878,Charter Walk,2023-06-22T10:40:00.000+00:00,transformer,,Temperature,C,33.1
213878,Charter Walk,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.85
213878,Charter Walk,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.25
213878,Charter Walk,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
213878,Charter Walk,2023-06-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
213878,Charter Walk,2023-06-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.98
213878,Charter Walk,2023-06-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.44
213878,Charter Walk,2023-06-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.02
213878,Charter Walk,2023-06-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,1.43
213878,Charter Walk,2023-06-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
213878,Charter Walk,2023-06-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
213878,Charter Walk,2023-06-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
213878,Charter Walk,2023-06-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
213878,Charter Walk,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.39
213878,Charter Walk,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
213878,Charter Walk,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.18
213878,Charter Walk,2023-06-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
213878,Charter Walk,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
213878,Charter Walk,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
213878,Charter Walk,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
213878,Charter Walk,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
213878,Charter Walk,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
213878,Charter Walk,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
213878,Charter Walk,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
213878,Charter Walk,2023-06-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
213878,Charter Walk,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
213878,Charter Walk,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
213878,Charter Walk,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
213878,Charter Walk,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
213878,Charter Walk,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.55
213878,Charter Walk,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.74
213878,Charter Walk,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.98
213878,Charter Walk,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
213878,Charter Walk,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.52
213878,Charter Walk,2023-06-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
213878,Charter Walk,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
213878,Charter Walk,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
213878,Charter Walk,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
213878,Charter Walk,2023-06-22T10:30:00.000+00:00,transformer,,Temperature,C,32.2
213878,Charter Walk,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.87
213878,Charter Walk,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.57
213878,Charter Walk,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
213878,Charter Walk,2023-06-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
213878,Charter Walk,2023-06-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.45
213878,Charter Walk,2023-06-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.74
213878,Charter Walk,2023-06-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.17
213878,Charter Walk,2023-06-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,0.9
213878,Charter Walk,2023-06-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
213878,Charter Walk,2023-06-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
213878,Charter Walk,2023-06-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
213878,Charter Walk,2023-06-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
213878,Charter Walk,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.36
213878,Charter Walk,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.4
213878,Charter Walk,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.62
213878,Charter Walk,2023-06-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
213878,Charter Walk,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
213878,Charter Walk,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
213878,Charter Walk,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
213878,Charter Walk,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
213878,Charter Walk,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
213878,Charter Walk,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.17
213878,Charter Walk,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
213878,Charter Walk,2023-06-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
213878,Charter Walk,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
213878,Charter Walk,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
213878,Charter Walk,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
213878,Charter Walk,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.34
213878,Charter Walk,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.71
213878,Charter Walk,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
213878,Charter Walk,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
213878,Charter Walk,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.89
213878,Charter Walk,2023-06-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
213878,Charter Walk,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
213878,Charter Walk,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
213878,Charter Walk,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
213878,Charter Walk,2023-06-22T10:20:00.000+00:00,transformer,,Temperature,C,31.3
213878,Charter Walk,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.18
213878,Charter Walk,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.63
213878,Charter Walk,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
213878,Charter Walk,2023-06-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
213878,Charter Walk,2023-06-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
213878,Charter Walk,2023-06-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.12
213878,Charter Walk,2023-06-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,1.73
213878,Charter Walk,2023-06-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.34
213878,Charter Walk,2023-06-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
213878,Charter Walk,2023-06-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
