Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
213878,Charter Walk,2023-06-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
213878,Charter Walk,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
213878,Charter Walk,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.39
213878,Charter Walk,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.14
213878,Charter Walk,2023-06-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
213878,Charter Walk,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
213878,Charter Walk,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
213878,Charter Walk,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
213878,Charter Walk,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
213878,Charter Walk,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
213878,Charter Walk,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
213878,Charter Walk,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
213878,Charter Walk,2023-06-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
213878,Charter Walk,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
213878,Charter Walk,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
213878,Charter Walk,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
213878,Charter Walk,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
213878,Charter Walk,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.9
213878,Charter Walk,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
213878,Charter Walk,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
213878,Charter Walk,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.06
213878,Charter Walk,2023-06-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
213878,Charter Walk,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
213878,Charter Walk,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
213878,Charter Walk,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.3
213878,Charter Walk,2023-06-22T10:10:00.000+00:00,transformer,,Temperature,C,30.5
213878,Charter Walk,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.26
213878,Charter Walk,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
213878,Charter Walk,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
213878,Charter Walk,2023-06-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
213878,Charter Walk,2023-06-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.34
213878,Charter Walk,2023-06-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.17
213878,Charter Walk,2023-06-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.29
213878,Charter Walk,2023-06-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.86
213878,Charter Walk,2023-06-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
213878,Charter Walk,2023-06-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
213878,Charter Walk,2023-06-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
213878,Charter Walk,2023-06-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
213878,Charter Walk,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.92
213878,Charter Walk,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
213878,Charter Walk,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.2
213878,Charter Walk,2023-06-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
213878,Charter Walk,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
213878,Charter Walk,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
213878,Charter Walk,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
213878,Charter Walk,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
213878,Charter Walk,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
213878,Charter Walk,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
213878,Charter Walk,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
213878,Charter Walk,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.83
213878,Charter Walk,2023-06-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
213878,Charter Walk,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
213878,Charter Walk,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
213878,Charter Walk,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
213878,Charter Walk,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
213878,Charter Walk,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.23
213878,Charter Walk,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
213878,Charter Walk,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.84
213878,Charter Walk,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.53
213878,Charter Walk,2023-06-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
213878,Charter Walk,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
213878,Charter Walk,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
213878,Charter Walk,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.5
213878,Charter Walk,2023-06-22T10:00:00.000+00:00,transformer,,Temperature,C,30.0
213878,Charter Walk,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
213878,Charter Walk,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
213878,Charter Walk,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
213878,Charter Walk,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
213878,Charter Walk,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
213878,Charter Walk,2023-06-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
213878,Charter Walk,2023-06-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
213878,Charter Walk,2023-06-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.7
213878,Charter Walk,2023-06-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.13
213878,Charter Walk,2023-06-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,0.72
213878,Charter Walk,2023-06-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.5
213878,Charter Walk,2023-06-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
213878,Charter Walk,2023-06-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
213878,Charter Walk,2023-06-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
213878,Charter Walk,2023-06-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
213878,Charter Walk,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
213878,Charter Walk,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
213878,Charter Walk,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.16
213878,Charter Walk,2023-06-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
213878,Charter Walk,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
213878,Charter Walk,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
213878,Charter Walk,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
213878,Charter Walk,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
213878,Charter Walk,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
213878,Charter Walk,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
213878,Charter Walk,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
213878,Charter Walk,2023-06-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
213878,Charter Walk,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
213878,Charter Walk,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
213878,Charter Walk,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.29
213878,Charter Walk,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
213878,Charter Walk,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.31
213878,Charter Walk,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.41
213878,Charter Walk,2023-06-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
213878,Charter Walk,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
213878,Charter Walk,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
213878,Charter Walk,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.5
213878,Charter Walk,2023-06-22T09:50:00.000+00:00,transformer,,Temperature,C,29.4
213878,Charter Walk,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
213878,Charter Walk,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.24
213878,Charter Walk,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.32
213878,Charter Walk,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
213878,Charter Walk,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
213878,Charter Walk,2023-06-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
213878,Charter Walk,2023-06-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
213878,Charter Walk,2023-06-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.59
213878,Charter Walk,2023-06-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.32
213878,Charter Walk,2023-06-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.26
213878,Charter Walk,2023-06-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.25
213878,Charter Walk,2023-06-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
213878,Charter Walk,2023-06-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
213878,Charter Walk,2023-06-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
213878,Charter Walk,2023-06-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
213878,Charter Walk,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
213878,Charter Walk,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
213878,Charter Walk,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.03
213878,Charter Walk,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.33
213878,Charter Walk,2023-06-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
213878,Charter Walk,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
213878,Charter Walk,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
213878,Charter Walk,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
213878,Charter Walk,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
213878,Charter Walk,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
213878,Charter Walk,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
213878,Charter Walk,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
213878,Charter Walk,2023-06-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
213878,Charter Walk,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
213878,Charter Walk,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
213878,Charter Walk,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
213878,Charter Walk,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.94
213878,Charter Walk,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.31
213878,Charter Walk,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
213878,Charter Walk,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.47
213878,Charter Walk,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.47
213878,Charter Walk,2023-06-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
213878,Charter Walk,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
213878,Charter Walk,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
213878,Charter Walk,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
213878,Charter Walk,2023-06-22T09:40:00.000+00:00,transformer,,Temperature,C,28.6
213878,Charter Walk,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.17
213878,Charter Walk,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
213878,Charter Walk,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.3
213878,Charter Walk,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
213878,Charter Walk,2023-06-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
213878,Charter Walk,2023-06-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
213878,Charter Walk,2023-06-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.62
213878,Charter Walk,2023-06-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.92
213878,Charter Walk,2023-06-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.39
213878,Charter Walk,2023-06-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.33
213878,Charter Walk,2023-06-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
213878,Charter Walk,2023-06-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
213878,Charter Walk,2023-06-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
213878,Charter Walk,2023-06-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
213878,Charter Walk,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
213878,Charter Walk,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
213878,Charter Walk,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
213878,Charter Walk,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
213878,Charter Walk,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
213878,Charter Walk,2023-06-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
213878,Charter Walk,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
213878,Charter Walk,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
213878,Charter Walk,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
213878,Charter Walk,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
213878,Charter Walk,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
213878,Charter Walk,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
213878,Charter Walk,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.11
213878,Charter Walk,2023-06-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
213878,Charter Walk,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
213878,Charter Walk,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
213878,Charter Walk,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
213878,Charter Walk,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
213878,Charter Walk,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.06
213878,Charter Walk,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
213878,Charter Walk,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
213878,Charter Walk,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.24
213878,Charter Walk,2023-06-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
213878,Charter Walk,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
213878,Charter Walk,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
213878,Charter Walk,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
213878,Charter Walk,2023-06-22T09:30:00.000+00:00,transformer,,Temperature,C,28.1
213878,Charter Walk,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.02
213878,Charter Walk,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.08
213878,Charter Walk,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
213878,Charter Walk,2023-06-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
213878,Charter Walk,2023-06-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
213878,Charter Walk,2023-06-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.1
213878,Charter Walk,2023-06-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.4
213878,Charter Walk,2023-06-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.96
213878,Charter Walk,2023-06-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,0.31
213878,Charter Walk,2023-06-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
213878,Charter Walk,2023-06-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
213878,Charter Walk,2023-06-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
213878,Charter Walk,2023-06-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
213878,Charter Walk,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
213878,Charter Walk,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.13
213878,Charter Walk,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.23
213878,Charter Walk,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.97
213878,Charter Walk,2023-06-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
213878,Charter Walk,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
213878,Charter Walk,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
213878,Charter Walk,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
213878,Charter Walk,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
213878,Charter Walk,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
213878,Charter Walk,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
213878,Charter Walk,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
213878,Charter Walk,2023-06-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
213878,Charter Walk,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
213878,Charter Walk,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
213878,Charter Walk,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
213878,Charter Walk,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
213878,Charter Walk,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.75
213878,Charter Walk,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
213878,Charter Walk,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
213878,Charter Walk,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.61
213878,Charter Walk,2023-06-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
213878,Charter Walk,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
213878,Charter Walk,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
213878,Charter Walk,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.0
213878,Charter Walk,2023-06-22T09:20:00.000+00:00,transformer,,Temperature,C,27.8
213878,Charter Walk,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.45
213878,Charter Walk,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213878,Charter Walk,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.57
213878,Charter Walk,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.73
213878,Charter Walk,2023-06-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
213878,Charter Walk,2023-06-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
213878,Charter Walk,2023-06-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.95
213878,Charter Walk,2023-06-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.43
213878,Charter Walk,2023-06-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.81
213878,Charter Walk,2023-06-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.07
213878,Charter Walk,2023-06-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
213878,Charter Walk,2023-06-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
213878,Charter Walk,2023-06-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
213878,Charter Walk,2023-06-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
213878,Charter Walk,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.6
213878,Charter Walk,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
213878,Charter Walk,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.28
213878,Charter Walk,2023-06-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
213878,Charter Walk,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
213878,Charter Walk,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
213878,Charter Walk,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
213878,Charter Walk,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
213878,Charter Walk,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
213878,Charter Walk,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.78
213878,Charter Walk,2023-06-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
213878,Charter Walk,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
213878,Charter Walk,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
213878,Charter Walk,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
213878,Charter Walk,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
213878,Charter Walk,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.67
213878,Charter Walk,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,14.34
213878,Charter Walk,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
213878,Charter Walk,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.23
213878,Charter Walk,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-6.85
213878,Charter Walk,2023-06-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
213878,Charter Walk,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
213878,Charter Walk,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
213878,Charter Walk,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.0
213878,Charter Walk,2023-06-22T09:10:00.000+00:00,transformer,,Temperature,C,27.3
213878,Charter Walk,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
213878,Charter Walk,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.21
213878,Charter Walk,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213878,Charter Walk,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.24
213878,Charter Walk,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.34
213878,Charter Walk,2023-06-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
213878,Charter Walk,2023-06-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
213878,Charter Walk,2023-06-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.69
213878,Charter Walk,2023-06-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.86
213878,Charter Walk,2023-06-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.63
213878,Charter Walk,2023-06-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.79
213878,Charter Walk,2023-06-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
213878,Charter Walk,2023-06-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
213878,Charter Walk,2023-06-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
213878,Charter Walk,2023-06-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
213878,Charter Walk,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.15
213878,Charter Walk,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.63
213878,Charter Walk,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.25
213878,Charter Walk,2023-06-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
213878,Charter Walk,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
213878,Charter Walk,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
213878,Charter Walk,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
213878,Charter Walk,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
213878,Charter Walk,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
213878,Charter Walk,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
213878,Charter Walk,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
213878,Charter Walk,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.08
213878,Charter Walk,2023-06-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
213878,Charter Walk,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
213878,Charter Walk,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
213878,Charter Walk,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
213878,Charter Walk,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.63
213878,Charter Walk,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
213878,Charter Walk,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.35
213878,Charter Walk,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.26
213878,Charter Walk,2023-06-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
213878,Charter Walk,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
213878,Charter Walk,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
213878,Charter Walk,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
213878,Charter Walk,2023-06-22T09:00:00.000+00:00,transformer,,Temperature,C,26.9
213878,Charter Walk,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
213878,Charter Walk,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.16
213878,Charter Walk,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
213878,Charter Walk,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.38
213878,Charter Walk,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
213878,Charter Walk,2023-06-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
213878,Charter Walk,2023-06-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
213878,Charter Walk,2023-06-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.87
213878,Charter Walk,2023-06-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.69
213878,Charter Walk,2023-06-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.85
213878,Charter Walk,2023-06-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,0.07
213878,Charter Walk,2023-06-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
213878,Charter Walk,2023-06-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
213878,Charter Walk,2023-06-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
213878,Charter Walk,2023-06-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
213878,Charter Walk,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
213878,Charter Walk,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
213878,Charter Walk,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
213878,Charter Walk,2023-06-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
213878,Charter Walk,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
213878,Charter Walk,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
213878,Charter Walk,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
213878,Charter Walk,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
213878,Charter Walk,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
213878,Charter Walk,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
213878,Charter Walk,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
213878,Charter Walk,2023-06-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
213878,Charter Walk,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
213878,Charter Walk,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
213878,Charter Walk,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
213878,Charter Walk,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
213878,Charter Walk,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,13.28
213878,Charter Walk,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
213878,Charter Walk,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.33
213878,Charter Walk,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-6.1
213878,Charter Walk,2023-06-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
213878,Charter Walk,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
213878,Charter Walk,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
213878,Charter Walk,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.9
213878,Charter Walk,2023-06-22T08:50:00.000+00:00,transformer,,Temperature,C,26.6
213878,Charter Walk,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
213878,Charter Walk,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.75
213878,Charter Walk,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.6
213878,Charter Walk,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
213878,Charter Walk,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
213878,Charter Walk,2023-06-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
213878,Charter Walk,2023-06-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
213878,Charter Walk,2023-06-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.62
213878,Charter Walk,2023-06-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.56
213878,Charter Walk,2023-06-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.87
213878,Charter Walk,2023-06-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.63
213878,Charter Walk,2023-06-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
213878,Charter Walk,2023-06-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
213878,Charter Walk,2023-06-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
213878,Charter Walk,2023-06-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
213878,Charter Walk,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.04
213878,Charter Walk,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
213878,Charter Walk,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.09
213878,Charter Walk,2023-06-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
213878,Charter Walk,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
213878,Charter Walk,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
213878,Charter Walk,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
213878,Charter Walk,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
213878,Charter Walk,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
213878,Charter Walk,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.47
213878,Charter Walk,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.58
213878,Charter Walk,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
213878,Charter Walk,2023-06-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
213878,Charter Walk,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
213878,Charter Walk,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
213878,Charter Walk,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
213878,Charter Walk,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
213878,Charter Walk,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
213878,Charter Walk,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,12.41
213878,Charter Walk,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.57
213878,Charter Walk,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.57
213878,Charter Walk,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.83
213878,Charter Walk,2023-06-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
213878,Charter Walk,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
213878,Charter Walk,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
213878,Charter Walk,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.0
213878,Charter Walk,2023-06-22T08:40:00.000+00:00,transformer,,Temperature,C,26.2
213878,Charter Walk,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.12
213878,Charter Walk,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
213878,Charter Walk,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.37
213878,Charter Walk,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
213878,Charter Walk,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
213878,Charter Walk,2023-06-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
213878,Charter Walk,2023-06-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
213878,Charter Walk,2023-06-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.85
213878,Charter Walk,2023-06-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.09
213878,Charter Walk,2023-06-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.26
213878,Charter Walk,2023-06-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.36
213878,Charter Walk,2023-06-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
213878,Charter Walk,2023-06-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
213878,Charter Walk,2023-06-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
213878,Charter Walk,2023-06-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
213878,Charter Walk,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.08
213878,Charter Walk,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.74
213878,Charter Walk,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.13
213878,Charter Walk,2023-06-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
213878,Charter Walk,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
213878,Charter Walk,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
213878,Charter Walk,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
213878,Charter Walk,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
213878,Charter Walk,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
213878,Charter Walk,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
213878,Charter Walk,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
213878,Charter Walk,2023-06-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
213878,Charter Walk,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
213878,Charter Walk,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
213878,Charter Walk,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
213878,Charter Walk,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
213878,Charter Walk,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.02
213878,Charter Walk,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.43
213878,Charter Walk,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
213878,Charter Walk,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.41
213878,Charter Walk,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.29
213878,Charter Walk,2023-06-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
213878,Charter Walk,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
213878,Charter Walk,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
213878,Charter Walk,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
213878,Charter Walk,2023-06-22T08:30:00.000+00:00,transformer,,Temperature,C,26.0
213878,Charter Walk,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.22
213878,Charter Walk,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
213878,Charter Walk,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.39
213878,Charter Walk,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
213878,Charter Walk,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.32
213878,Charter Walk,2023-06-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
213878,Charter Walk,2023-06-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
213878,Charter Walk,2023-06-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.88
213878,Charter Walk,2023-06-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.13
213878,Charter Walk,2023-06-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,3.92
213878,Charter Walk,2023-06-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
213878,Charter Walk,2023-06-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
213878,Charter Walk,2023-06-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
213878,Charter Walk,2023-06-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
213878,Charter Walk,2023-06-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
213878,Charter Walk,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
213878,Charter Walk,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
213878,Charter Walk,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.22
213878,Charter Walk,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.51
213878,Charter Walk,2023-06-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
213878,Charter Walk,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
213878,Charter Walk,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
213878,Charter Walk,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
213878,Charter Walk,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
213878,Charter Walk,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
213878,Charter Walk,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
213878,Charter Walk,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
213878,Charter Walk,2023-06-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
213878,Charter Walk,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
213878,Charter Walk,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
213878,Charter Walk,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
213878,Charter Walk,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
213878,Charter Walk,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.2
213878,Charter Walk,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.99
213878,Charter Walk,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.22
213878,Charter Walk,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.14
213878,Charter Walk,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.29
213878,Charter Walk,2023-06-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
213878,Charter Walk,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
213878,Charter Walk,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
213878,Charter Walk,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
213878,Charter Walk,2023-06-22T08:20:00.000+00:00,transformer,,Temperature,C,25.6
213878,Charter Walk,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
213878,Charter Walk,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.3
213878,Charter Walk,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
213878,Charter Walk,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.57
