Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.57
213878,Charter Walk,2023-06-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
213878,Charter Walk,2023-06-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
213878,Charter Walk,2023-06-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.32
213878,Charter Walk,2023-06-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.89
213878,Charter Walk,2023-06-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,3.32
213878,Charter Walk,2023-06-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,1.74
213878,Charter Walk,2023-06-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
213878,Charter Walk,2023-06-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
213878,Charter Walk,2023-06-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
213878,Charter Walk,2023-06-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
213878,Charter Walk,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.04
213878,Charter Walk,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
213878,Charter Walk,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.22
213878,Charter Walk,2023-06-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
213878,Charter Walk,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
213878,Charter Walk,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
213878,Charter Walk,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
213878,Charter Walk,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
213878,Charter Walk,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
213878,Charter Walk,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.66
213878,Charter Walk,2023-06-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
213878,Charter Walk,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
213878,Charter Walk,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
213878,Charter Walk,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
213878,Charter Walk,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.43
213878,Charter Walk,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
213878,Charter Walk,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.26
213878,Charter Walk,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.56
213878,Charter Walk,2023-06-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
213878,Charter Walk,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
213878,Charter Walk,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
213878,Charter Walk,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
213878,Charter Walk,2023-06-22T08:10:00.000+00:00,transformer,,Temperature,C,25.4
213878,Charter Walk,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
213878,Charter Walk,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.51
213878,Charter Walk,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
213878,Charter Walk,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.76
213878,Charter Walk,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.07
213878,Charter Walk,2023-06-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
213878,Charter Walk,2023-06-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
213878,Charter Walk,2023-06-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.84
213878,Charter Walk,2023-06-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.4
213878,Charter Walk,2023-06-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,2.91
213878,Charter Walk,2023-06-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,0.32
213878,Charter Walk,2023-06-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,13.2
213878,Charter Walk,2023-06-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
213878,Charter Walk,2023-06-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
213878,Charter Walk,2023-06-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
213878,Charter Walk,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.65
213878,Charter Walk,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.45
213878,Charter Walk,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
213878,Charter Walk,2023-06-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
213878,Charter Walk,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
213878,Charter Walk,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.9
213878,Charter Walk,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
213878,Charter Walk,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
213878,Charter Walk,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
213878,Charter Walk,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.67
213878,Charter Walk,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
213878,Charter Walk,2023-06-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
213878,Charter Walk,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
213878,Charter Walk,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
213878,Charter Walk,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.96
213878,Charter Walk,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.57
213878,Charter Walk,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.41
213878,Charter Walk,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.79
213878,Charter Walk,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.71
213878,Charter Walk,2023-06-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
213878,Charter Walk,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
213878,Charter Walk,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
213878,Charter Walk,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
213878,Charter Walk,2023-06-22T08:00:00.000+00:00,transformer,,Temperature,C,25.2
213878,Charter Walk,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
213878,Charter Walk,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.67
213878,Charter Walk,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
213878,Charter Walk,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.78
213878,Charter Walk,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
213878,Charter Walk,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
213878,Charter Walk,2023-06-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
213878,Charter Walk,2023-06-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
213878,Charter Walk,2023-06-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.59
213878,Charter Walk,2023-06-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.75
213878,Charter Walk,2023-06-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.34
213878,Charter Walk,2023-06-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,0.62
213878,Charter Walk,2023-06-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,14.7
213878,Charter Walk,2023-06-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
213878,Charter Walk,2023-06-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
213878,Charter Walk,2023-06-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
213878,Charter Walk,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
213878,Charter Walk,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.61
213878,Charter Walk,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
213878,Charter Walk,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
213878,Charter Walk,2023-06-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
213878,Charter Walk,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
213878,Charter Walk,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
213878,Charter Walk,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
213878,Charter Walk,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.58
213878,Charter Walk,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
213878,Charter Walk,2023-06-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
213878,Charter Walk,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
213878,Charter Walk,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
213878,Charter Walk,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
213878,Charter Walk,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.34
213878,Charter Walk,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.67
213878,Charter Walk,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
213878,Charter Walk,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.12
213878,Charter Walk,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.15
213878,Charter Walk,2023-06-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
213878,Charter Walk,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
213878,Charter Walk,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
213878,Charter Walk,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
213878,Charter Walk,2023-06-22T07:50:00.000+00:00,transformer,,Temperature,C,24.9
213878,Charter Walk,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
213878,Charter Walk,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.79
213878,Charter Walk,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
213878,Charter Walk,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.34
213878,Charter Walk,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
213878,Charter Walk,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.91
213878,Charter Walk,2023-06-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
213878,Charter Walk,2023-06-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
213878,Charter Walk,2023-06-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
213878,Charter Walk,2023-06-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.43
213878,Charter Walk,2023-06-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.06
213878,Charter Walk,2023-06-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,2.55
213878,Charter Walk,2023-06-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
213878,Charter Walk,2023-06-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
213878,Charter Walk,2023-06-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
213878,Charter Walk,2023-06-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
213878,Charter Walk,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
213878,Charter Walk,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.66
213878,Charter Walk,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
213878,Charter Walk,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.37
213878,Charter Walk,2023-06-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
213878,Charter Walk,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.5
213878,Charter Walk,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
213878,Charter Walk,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
213878,Charter Walk,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
213878,Charter Walk,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
213878,Charter Walk,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
213878,Charter Walk,2023-06-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
213878,Charter Walk,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
213878,Charter Walk,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
213878,Charter Walk,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
213878,Charter Walk,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
213878,Charter Walk,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.39
213878,Charter Walk,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.43
213878,Charter Walk,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.12
213878,Charter Walk,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.0
213878,Charter Walk,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.67
213878,Charter Walk,2023-06-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
213878,Charter Walk,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
213878,Charter Walk,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
213878,Charter Walk,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
213878,Charter Walk,2023-06-22T07:40:00.000+00:00,transformer,,Temperature,C,24.6
213878,Charter Walk,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
213878,Charter Walk,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.62
213878,Charter Walk,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
213878,Charter Walk,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.65
213878,Charter Walk,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
213878,Charter Walk,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
213878,Charter Walk,2023-06-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
213878,Charter Walk,2023-06-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
213878,Charter Walk,2023-06-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.85
213878,Charter Walk,2023-06-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.02
213878,Charter Walk,2023-06-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.43
213878,Charter Walk,2023-06-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
213878,Charter Walk,2023-06-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
213878,Charter Walk,2023-06-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
213878,Charter Walk,2023-06-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
213878,Charter Walk,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.5
213878,Charter Walk,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
213878,Charter Walk,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.19
213878,Charter Walk,2023-06-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
213878,Charter Walk,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
213878,Charter Walk,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
213878,Charter Walk,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
213878,Charter Walk,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
213878,Charter Walk,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
213878,Charter Walk,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
213878,Charter Walk,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.01
213878,Charter Walk,2023-06-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
213878,Charter Walk,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
213878,Charter Walk,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
213878,Charter Walk,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
213878,Charter Walk,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.11
213878,Charter Walk,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.75
213878,Charter Walk,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.03
213878,Charter Walk,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.75
213878,Charter Walk,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.32
213878,Charter Walk,2023-06-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
213878,Charter Walk,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
213878,Charter Walk,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
213878,Charter Walk,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
213878,Charter Walk,2023-06-22T07:30:00.000+00:00,transformer,,Temperature,C,24.5
213878,Charter Walk,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
213878,Charter Walk,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.12
213878,Charter Walk,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
213878,Charter Walk,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.56
213878,Charter Walk,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
213878,Charter Walk,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
213878,Charter Walk,2023-06-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
213878,Charter Walk,2023-06-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
213878,Charter Walk,2023-06-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
213878,Charter Walk,2023-06-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.23
213878,Charter Walk,2023-06-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,0.29
213878,Charter Walk,2023-06-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,2.88
213878,Charter Walk,2023-06-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,14.7
213878,Charter Walk,2023-06-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
213878,Charter Walk,2023-06-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
213878,Charter Walk,2023-06-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
213878,Charter Walk,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
213878,Charter Walk,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
213878,Charter Walk,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
213878,Charter Walk,2023-06-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
213878,Charter Walk,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
213878,Charter Walk,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
213878,Charter Walk,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
213878,Charter Walk,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
213878,Charter Walk,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
213878,Charter Walk,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
213878,Charter Walk,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
213878,Charter Walk,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
213878,Charter Walk,2023-06-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
213878,Charter Walk,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
213878,Charter Walk,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
213878,Charter Walk,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.71
213878,Charter Walk,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.15
213878,Charter Walk,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.95
213878,Charter Walk,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.69
213878,Charter Walk,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.91
213878,Charter Walk,2023-06-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
213878,Charter Walk,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
213878,Charter Walk,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
213878,Charter Walk,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
213878,Charter Walk,2023-06-22T07:20:00.000+00:00,transformer,,Temperature,C,24.2
213878,Charter Walk,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
213878,Charter Walk,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.92
213878,Charter Walk,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
213878,Charter Walk,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.04
213878,Charter Walk,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
213878,Charter Walk,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
213878,Charter Walk,2023-06-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
213878,Charter Walk,2023-06-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.84
213878,Charter Walk,2023-06-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.41
213878,Charter Walk,2023-06-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,0.74
213878,Charter Walk,2023-06-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.05
213878,Charter Walk,2023-06-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,14.5
213878,Charter Walk,2023-06-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
213878,Charter Walk,2023-06-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
213878,Charter Walk,2023-06-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
213878,Charter Walk,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
213878,Charter Walk,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
213878,Charter Walk,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
213878,Charter Walk,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
213878,Charter Walk,2023-06-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
213878,Charter Walk,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
213878,Charter Walk,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
213878,Charter Walk,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
213878,Charter Walk,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
213878,Charter Walk,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
213878,Charter Walk,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
213878,Charter Walk,2023-06-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
213878,Charter Walk,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
213878,Charter Walk,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
213878,Charter Walk,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.84
213878,Charter Walk,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.19
213878,Charter Walk,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
213878,Charter Walk,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.77
213878,Charter Walk,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.93
213878,Charter Walk,2023-06-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
213878,Charter Walk,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
213878,Charter Walk,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
213878,Charter Walk,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
213878,Charter Walk,2023-06-22T07:10:00.000+00:00,transformer,,Temperature,C,23.8
213878,Charter Walk,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
213878,Charter Walk,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.13
213878,Charter Walk,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
213878,Charter Walk,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.02
213878,Charter Walk,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
213878,Charter Walk,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
213878,Charter Walk,2023-06-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
213878,Charter Walk,2023-06-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.09
213878,Charter Walk,2023-06-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.4
213878,Charter Walk,2023-06-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,2.27
213878,Charter Walk,2023-06-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,0.53
213878,Charter Walk,2023-06-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,12.2
213878,Charter Walk,2023-06-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
213878,Charter Walk,2023-06-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
213878,Charter Walk,2023-06-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
213878,Charter Walk,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
213878,Charter Walk,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
213878,Charter Walk,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.87
213878,Charter Walk,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
213878,Charter Walk,2023-06-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
213878,Charter Walk,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
213878,Charter Walk,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
213878,Charter Walk,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
213878,Charter Walk,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
213878,Charter Walk,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.68
213878,Charter Walk,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
213878,Charter Walk,2023-06-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
213878,Charter Walk,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
213878,Charter Walk,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
213878,Charter Walk,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
213878,Charter Walk,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.01
213878,Charter Walk,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.87
213878,Charter Walk,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.54
213878,Charter Walk,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.43
213878,Charter Walk,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.55
213878,Charter Walk,2023-06-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
213878,Charter Walk,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
213878,Charter Walk,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
213878,Charter Walk,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
213878,Charter Walk,2023-06-22T07:00:00.000+00:00,transformer,,Temperature,C,23.1
213878,Charter Walk,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
213878,Charter Walk,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.77
213878,Charter Walk,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
213878,Charter Walk,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.16
213878,Charter Walk,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
213878,Charter Walk,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.07
213878,Charter Walk,2023-06-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
213878,Charter Walk,2023-06-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
213878,Charter Walk,2023-06-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
213878,Charter Walk,2023-06-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.12
213878,Charter Walk,2023-06-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.13
213878,Charter Walk,2023-06-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,14.5
213878,Charter Walk,2023-06-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
213878,Charter Walk,2023-06-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
213878,Charter Walk,2023-06-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
213878,Charter Walk,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
213878,Charter Walk,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.14
213878,Charter Walk,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.2
213878,Charter Walk,2023-06-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
213878,Charter Walk,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
213878,Charter Walk,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
213878,Charter Walk,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
213878,Charter Walk,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
213878,Charter Walk,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.65
213878,Charter Walk,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
213878,Charter Walk,2023-06-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
213878,Charter Walk,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
213878,Charter Walk,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
213878,Charter Walk,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
213878,Charter Walk,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.41
213878,Charter Walk,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.0
213878,Charter Walk,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
213878,Charter Walk,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.18
213878,Charter Walk,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.75
213878,Charter Walk,2023-06-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
213878,Charter Walk,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
213878,Charter Walk,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
213878,Charter Walk,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
213878,Charter Walk,2023-06-22T06:50:00.000+00:00,transformer,,Temperature,C,22.7
213878,Charter Walk,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
213878,Charter Walk,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.26
213878,Charter Walk,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
213878,Charter Walk,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.44
213878,Charter Walk,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
213878,Charter Walk,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
213878,Charter Walk,2023-06-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
213878,Charter Walk,2023-06-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
213878,Charter Walk,2023-06-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
213878,Charter Walk,2023-06-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.32
213878,Charter Walk,2023-06-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,3.61
213878,Charter Walk,2023-06-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,1.81
213878,Charter Walk,2023-06-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,12.3
213878,Charter Walk,2023-06-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
213878,Charter Walk,2023-06-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
213878,Charter Walk,2023-06-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
213878,Charter Walk,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
213878,Charter Walk,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
213878,Charter Walk,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.85
213878,Charter Walk,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
213878,Charter Walk,2023-06-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
213878,Charter Walk,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
213878,Charter Walk,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
213878,Charter Walk,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
213878,Charter Walk,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
213878,Charter Walk,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.68
213878,Charter Walk,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
213878,Charter Walk,2023-06-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
213878,Charter Walk,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
213878,Charter Walk,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
213878,Charter Walk,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.43
213878,Charter Walk,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.24
213878,Charter Walk,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
213878,Charter Walk,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.61
213878,Charter Walk,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.46
213878,Charter Walk,2023-06-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
213878,Charter Walk,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
213878,Charter Walk,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
213878,Charter Walk,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
213878,Charter Walk,2023-06-22T06:40:00.000+00:00,transformer,,Temperature,C,22.4
213878,Charter Walk,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
213878,Charter Walk,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.78
213878,Charter Walk,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
213878,Charter Walk,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.7
213878,Charter Walk,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
213878,Charter Walk,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
213878,Charter Walk,2023-06-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
213878,Charter Walk,2023-06-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
213878,Charter Walk,2023-06-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.93
213878,Charter Walk,2023-06-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.07
213878,Charter Walk,2023-06-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.91
213878,Charter Walk,2023-06-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,1.0
213878,Charter Walk,2023-06-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,10.7
213878,Charter Walk,2023-06-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
213878,Charter Walk,2023-06-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
213878,Charter Walk,2023-06-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
213878,Charter Walk,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
213878,Charter Walk,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.22
213878,Charter Walk,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.14
213878,Charter Walk,2023-06-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
213878,Charter Walk,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
213878,Charter Walk,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
213878,Charter Walk,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
213878,Charter Walk,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
213878,Charter Walk,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.7
213878,Charter Walk,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.08
213878,Charter Walk,2023-06-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
213878,Charter Walk,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
213878,Charter Walk,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
213878,Charter Walk,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.51
213878,Charter Walk,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.97
213878,Charter Walk,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.78
213878,Charter Walk,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.77
213878,Charter Walk,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.59
213878,Charter Walk,2023-06-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
213878,Charter Walk,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
213878,Charter Walk,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
213878,Charter Walk,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
213878,Charter Walk,2023-06-22T06:30:00.000+00:00,transformer,,Temperature,C,22.5
213878,Charter Walk,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
213878,Charter Walk,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.74
213878,Charter Walk,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
213878,Charter Walk,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.87
213878,Charter Walk,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
213878,Charter Walk,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
213878,Charter Walk,2023-06-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
213878,Charter Walk,2023-06-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
213878,Charter Walk,2023-06-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
213878,Charter Walk,2023-06-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.21
213878,Charter Walk,2023-06-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.14
213878,Charter Walk,2023-06-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,0.64
213878,Charter Walk,2023-06-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,15.2
213878,Charter Walk,2023-06-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
213878,Charter Walk,2023-06-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
213878,Charter Walk,2023-06-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
213878,Charter Walk,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
213878,Charter Walk,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
213878,Charter Walk,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
213878,Charter Walk,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
213878,Charter Walk,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
213878,Charter Walk,2023-06-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
213878,Charter Walk,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
213878,Charter Walk,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
213878,Charter Walk,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
213878,Charter Walk,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
213878,Charter Walk,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
213878,Charter Walk,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
213878,Charter Walk,2023-06-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
213878,Charter Walk,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
213878,Charter Walk,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
213878,Charter Walk,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.41
213878,Charter Walk,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.66
213878,Charter Walk,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.71
213878,Charter Walk,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.6
