Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.13
213878,Charter Walk,2023-06-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
213878,Charter Walk,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
213878,Charter Walk,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
213878,Charter Walk,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
213878,Charter Walk,2023-06-22T06:20:00.000+00:00,transformer,,Temperature,C,22.4
213878,Charter Walk,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
213878,Charter Walk,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.42
213878,Charter Walk,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
213878,Charter Walk,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
213878,Charter Walk,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
213878,Charter Walk,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
213878,Charter Walk,2023-06-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
213878,Charter Walk,2023-06-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
213878,Charter Walk,2023-06-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.83
213878,Charter Walk,2023-06-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.44
213878,Charter Walk,2023-06-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,2.78
213878,Charter Walk,2023-06-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,2.79
213878,Charter Walk,2023-06-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
213878,Charter Walk,2023-06-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
213878,Charter Walk,2023-06-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
213878,Charter Walk,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.26
213878,Charter Walk,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
213878,Charter Walk,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.51
213878,Charter Walk,2023-06-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
213878,Charter Walk,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
213878,Charter Walk,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
213878,Charter Walk,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
213878,Charter Walk,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.65
213878,Charter Walk,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
213878,Charter Walk,2023-06-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
213878,Charter Walk,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
213878,Charter Walk,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
213878,Charter Walk,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
213878,Charter Walk,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
213878,Charter Walk,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-6.48
213878,Charter Walk,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.62
213878,Charter Walk,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
213878,Charter Walk,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.44
213878,Charter Walk,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.71
213878,Charter Walk,2023-06-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
213878,Charter Walk,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
213878,Charter Walk,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
213878,Charter Walk,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
213878,Charter Walk,2023-06-22T06:10:00.000+00:00,transformer,,Temperature,C,22.2
213878,Charter Walk,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
213878,Charter Walk,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
213878,Charter Walk,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
213878,Charter Walk,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
213878,Charter Walk,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
213878,Charter Walk,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
213878,Charter Walk,2023-06-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
213878,Charter Walk,2023-06-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
213878,Charter Walk,2023-06-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.88
213878,Charter Walk,2023-06-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.81
213878,Charter Walk,2023-06-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,1.27
213878,Charter Walk,2023-06-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,2.0
213878,Charter Walk,2023-06-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,14.2
213878,Charter Walk,2023-06-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
213878,Charter Walk,2023-06-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
213878,Charter Walk,2023-06-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
213878,Charter Walk,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.71
213878,Charter Walk,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
213878,Charter Walk,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.9
213878,Charter Walk,2023-06-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
213878,Charter Walk,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
213878,Charter Walk,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
213878,Charter Walk,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
213878,Charter Walk,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
213878,Charter Walk,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
213878,Charter Walk,2023-06-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
213878,Charter Walk,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
213878,Charter Walk,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
213878,Charter Walk,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
213878,Charter Walk,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
213878,Charter Walk,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.59
213878,Charter Walk,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.64
213878,Charter Walk,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
213878,Charter Walk,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.03
213878,Charter Walk,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.97
213878,Charter Walk,2023-06-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
213878,Charter Walk,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
213878,Charter Walk,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
213878,Charter Walk,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
213878,Charter Walk,2023-06-22T06:00:00.000+00:00,transformer,,Temperature,C,22.0
213878,Charter Walk,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
213878,Charter Walk,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
213878,Charter Walk,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
213878,Charter Walk,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
213878,Charter Walk,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
213878,Charter Walk,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
213878,Charter Walk,2023-06-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
213878,Charter Walk,2023-06-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
213878,Charter Walk,2023-06-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.07
213878,Charter Walk,2023-06-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.18
213878,Charter Walk,2023-06-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
213878,Charter Walk,2023-06-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.12
213878,Charter Walk,2023-06-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
213878,Charter Walk,2023-06-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
213878,Charter Walk,2023-06-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
213878,Charter Walk,2023-06-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
213878,Charter Walk,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
213878,Charter Walk,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
213878,Charter Walk,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
213878,Charter Walk,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.16
213878,Charter Walk,2023-06-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
213878,Charter Walk,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
213878,Charter Walk,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
213878,Charter Walk,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
213878,Charter Walk,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
213878,Charter Walk,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.57
213878,Charter Walk,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
213878,Charter Walk,2023-06-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
213878,Charter Walk,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
213878,Charter Walk,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
213878,Charter Walk,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.4
213878,Charter Walk,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.24
213878,Charter Walk,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.58
213878,Charter Walk,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.58
213878,Charter Walk,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.17
213878,Charter Walk,2023-06-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
213878,Charter Walk,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
213878,Charter Walk,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
213878,Charter Walk,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
213878,Charter Walk,2023-06-22T05:50:00.000+00:00,transformer,,Temperature,C,21.7
213878,Charter Walk,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
213878,Charter Walk,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
213878,Charter Walk,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
213878,Charter Walk,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
213878,Charter Walk,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
213878,Charter Walk,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
213878,Charter Walk,2023-06-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
213878,Charter Walk,2023-06-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
213878,Charter Walk,2023-06-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
213878,Charter Walk,2023-06-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.42
213878,Charter Walk,2023-06-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,0.49
213878,Charter Walk,2023-06-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.22
213878,Charter Walk,2023-06-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,14.8
213878,Charter Walk,2023-06-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
213878,Charter Walk,2023-06-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
213878,Charter Walk,2023-06-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
213878,Charter Walk,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.13
213878,Charter Walk,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
213878,Charter Walk,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.45
213878,Charter Walk,2023-06-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
213878,Charter Walk,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
213878,Charter Walk,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
213878,Charter Walk,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
213878,Charter Walk,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
213878,Charter Walk,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
213878,Charter Walk,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
213878,Charter Walk,2023-06-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
213878,Charter Walk,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
213878,Charter Walk,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
213878,Charter Walk,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
213878,Charter Walk,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.08
213878,Charter Walk,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.04
213878,Charter Walk,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.51
213878,Charter Walk,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.05
213878,Charter Walk,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.12
213878,Charter Walk,2023-06-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
213878,Charter Walk,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
213878,Charter Walk,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
213878,Charter Walk,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
213878,Charter Walk,2023-06-22T05:40:00.000+00:00,transformer,,Temperature,C,21.5
213878,Charter Walk,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
213878,Charter Walk,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
213878,Charter Walk,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
213878,Charter Walk,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
213878,Charter Walk,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
213878,Charter Walk,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
213878,Charter Walk,2023-06-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
213878,Charter Walk,2023-06-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
213878,Charter Walk,2023-06-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.12
213878,Charter Walk,2023-06-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.49
213878,Charter Walk,2023-06-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,1.24
213878,Charter Walk,2023-06-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,1.96
213878,Charter Walk,2023-06-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,17.2
213878,Charter Walk,2023-06-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
213878,Charter Walk,2023-06-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
213878,Charter Walk,2023-06-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
213878,Charter Walk,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
213878,Charter Walk,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
213878,Charter Walk,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.25
213878,Charter Walk,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
213878,Charter Walk,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.98
213878,Charter Walk,2023-06-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
213878,Charter Walk,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
213878,Charter Walk,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
213878,Charter Walk,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
213878,Charter Walk,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.63
213878,Charter Walk,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.76
213878,Charter Walk,2023-06-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
213878,Charter Walk,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
213878,Charter Walk,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
213878,Charter Walk,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
213878,Charter Walk,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
213878,Charter Walk,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-8.37
213878,Charter Walk,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.22
213878,Charter Walk,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
213878,Charter Walk,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.18
213878,Charter Walk,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.89
213878,Charter Walk,2023-06-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
213878,Charter Walk,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
213878,Charter Walk,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
213878,Charter Walk,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
213878,Charter Walk,2023-06-22T05:30:00.000+00:00,transformer,,Temperature,C,21.3
213878,Charter Walk,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
213878,Charter Walk,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
213878,Charter Walk,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
213878,Charter Walk,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
213878,Charter Walk,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
213878,Charter Walk,2023-06-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
213878,Charter Walk,2023-06-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
213878,Charter Walk,2023-06-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
213878,Charter Walk,2023-06-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.13
213878,Charter Walk,2023-06-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,0.49
213878,Charter Walk,2023-06-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.85
213878,Charter Walk,2023-06-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,17.5
213878,Charter Walk,2023-06-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
213878,Charter Walk,2023-06-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
213878,Charter Walk,2023-06-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
213878,Charter Walk,2023-06-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
213878,Charter Walk,2023-06-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
213878,Charter Walk,2023-06-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.92
213878,Charter Walk,2023-06-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.49
213878,Charter Walk,2023-06-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
213878,Charter Walk,2023-06-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
213878,Charter Walk,2023-06-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
213878,Charter Walk,2023-06-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
213878,Charter Walk,2023-06-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
213878,Charter Walk,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
213878,Charter Walk,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
213878,Charter Walk,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
213878,Charter Walk,2023-06-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
213878,Charter Walk,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
213878,Charter Walk,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
213878,Charter Walk,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
213878,Charter Walk,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
213878,Charter Walk,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.44
213878,Charter Walk,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.56
213878,Charter Walk,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
213878,Charter Walk,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.32
213878,Charter Walk,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.45
213878,Charter Walk,2023-06-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
213878,Charter Walk,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
213878,Charter Walk,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
213878,Charter Walk,2023-06-22T05:20:00.000+00:00,transformer,,Temperature,C,21.2
213878,Charter Walk,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
213878,Charter Walk,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
213878,Charter Walk,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
213878,Charter Walk,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
213878,Charter Walk,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
213878,Charter Walk,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
213878,Charter Walk,2023-06-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
213878,Charter Walk,2023-06-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
213878,Charter Walk,2023-06-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
213878,Charter Walk,2023-06-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.62
213878,Charter Walk,2023-06-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.68
213878,Charter Walk,2023-06-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.39
213878,Charter Walk,2023-06-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,15.4
213878,Charter Walk,2023-06-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
213878,Charter Walk,2023-06-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
213878,Charter Walk,2023-06-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
213878,Charter Walk,2023-06-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
213878,Charter Walk,2023-06-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-06-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
213878,Charter Walk,2023-06-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.75
213878,Charter Walk,2023-06-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.26
213878,Charter Walk,2023-06-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
213878,Charter Walk,2023-06-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
213878,Charter Walk,2023-06-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
213878,Charter Walk,2023-06-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
213878,Charter Walk,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
213878,Charter Walk,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
213878,Charter Walk,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.65
213878,Charter Walk,2023-06-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
213878,Charter Walk,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
213878,Charter Walk,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
213878,Charter Walk,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
213878,Charter Walk,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-7.26
213878,Charter Walk,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.16
213878,Charter Walk,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
213878,Charter Walk,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.47
213878,Charter Walk,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.24
213878,Charter Walk,2023-06-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
213878,Charter Walk,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
213878,Charter Walk,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
213878,Charter Walk,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
213878,Charter Walk,2023-06-22T05:10:00.000+00:00,transformer,,Temperature,C,21.2
213878,Charter Walk,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
213878,Charter Walk,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
213878,Charter Walk,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
213878,Charter Walk,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
213878,Charter Walk,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
213878,Charter Walk,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
213878,Charter Walk,2023-06-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
213878,Charter Walk,2023-06-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
213878,Charter Walk,2023-06-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
213878,Charter Walk,2023-06-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.06
213878,Charter Walk,2023-06-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.53
213878,Charter Walk,2023-06-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.67
213878,Charter Walk,2023-06-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,15.5
213878,Charter Walk,2023-06-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
213878,Charter Walk,2023-06-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
213878,Charter Walk,2023-06-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
213878,Charter Walk,2023-06-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
213878,Charter Walk,2023-06-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
213878,Charter Walk,2023-06-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.85
213878,Charter Walk,2023-06-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
213878,Charter Walk,2023-06-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
213878,Charter Walk,2023-06-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
213878,Charter Walk,2023-06-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
213878,Charter Walk,2023-06-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
213878,Charter Walk,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
213878,Charter Walk,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
213878,Charter Walk,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
213878,Charter Walk,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.64
213878,Charter Walk,2023-06-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
213878,Charter Walk,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
213878,Charter Walk,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
213878,Charter Walk,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
213878,Charter Walk,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.18
213878,Charter Walk,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.62
213878,Charter Walk,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
213878,Charter Walk,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.05
213878,Charter Walk,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.13
213878,Charter Walk,2023-06-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
213878,Charter Walk,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
213878,Charter Walk,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
213878,Charter Walk,2023-06-22T05:00:00.000+00:00,transformer,,Temperature,C,21.2
213878,Charter Walk,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
213878,Charter Walk,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
213878,Charter Walk,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
213878,Charter Walk,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
213878,Charter Walk,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
213878,Charter Walk,2023-06-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
213878,Charter Walk,2023-06-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
213878,Charter Walk,2023-06-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
213878,Charter Walk,2023-06-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.6
213878,Charter Walk,2023-06-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.93
213878,Charter Walk,2023-06-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,1.12
213878,Charter Walk,2023-06-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,9.8
213878,Charter Walk,2023-06-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
213878,Charter Walk,2023-06-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
213878,Charter Walk,2023-06-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
213878,Charter Walk,2023-06-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
213878,Charter Walk,2023-06-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.63
213878,Charter Walk,2023-06-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
213878,Charter Walk,2023-06-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
213878,Charter Walk,2023-06-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
213878,Charter Walk,2023-06-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.3
213878,Charter Walk,2023-06-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
213878,Charter Walk,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
213878,Charter Walk,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.7
213878,Charter Walk,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.45
213878,Charter Walk,2023-06-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
213878,Charter Walk,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
213878,Charter Walk,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
213878,Charter Walk,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
213878,Charter Walk,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
213878,Charter Walk,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.75
213878,Charter Walk,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.46
213878,Charter Walk,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
213878,Charter Walk,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.94
213878,Charter Walk,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.81
213878,Charter Walk,2023-06-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
213878,Charter Walk,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
213878,Charter Walk,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
213878,Charter Walk,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
213878,Charter Walk,2023-06-22T04:50:00.000+00:00,transformer,,Temperature,C,21.2
213878,Charter Walk,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
213878,Charter Walk,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
213878,Charter Walk,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
213878,Charter Walk,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
213878,Charter Walk,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
213878,Charter Walk,2023-06-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
213878,Charter Walk,2023-06-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
213878,Charter Walk,2023-06-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
213878,Charter Walk,2023-06-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.88
213878,Charter Walk,2023-06-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.39
213878,Charter Walk,2023-06-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,1.87
213878,Charter Walk,2023-06-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,18.3
213878,Charter Walk,2023-06-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
213878,Charter Walk,2023-06-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
213878,Charter Walk,2023-06-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
213878,Charter Walk,2023-06-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
213878,Charter Walk,2023-06-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
213878,Charter Walk,2023-06-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.76
213878,Charter Walk,2023-06-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
213878,Charter Walk,2023-06-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
213878,Charter Walk,2023-06-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
213878,Charter Walk,2023-06-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
213878,Charter Walk,2023-06-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
213878,Charter Walk,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
213878,Charter Walk,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
213878,Charter Walk,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.5
213878,Charter Walk,2023-06-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
213878,Charter Walk,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
213878,Charter Walk,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
213878,Charter Walk,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
213878,Charter Walk,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
213878,Charter Walk,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.94
213878,Charter Walk,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.14
213878,Charter Walk,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
213878,Charter Walk,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.56
213878,Charter Walk,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.25
213878,Charter Walk,2023-06-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
213878,Charter Walk,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
213878,Charter Walk,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
213878,Charter Walk,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
213878,Charter Walk,2023-06-22T04:40:00.000+00:00,transformer,,Temperature,C,21.3
213878,Charter Walk,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
213878,Charter Walk,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
213878,Charter Walk,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
213878,Charter Walk,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
213878,Charter Walk,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
213878,Charter Walk,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
213878,Charter Walk,2023-06-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
213878,Charter Walk,2023-06-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
213878,Charter Walk,2023-06-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
213878,Charter Walk,2023-06-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.19
213878,Charter Walk,2023-06-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.9
213878,Charter Walk,2023-06-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,1.43
213878,Charter Walk,2023-06-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,10.7
213878,Charter Walk,2023-06-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
213878,Charter Walk,2023-06-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
213878,Charter Walk,2023-06-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
213878,Charter Walk,2023-06-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
213878,Charter Walk,2023-06-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
213878,Charter Walk,2023-06-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
213878,Charter Walk,2023-06-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
213878,Charter Walk,2023-06-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
213878,Charter Walk,2023-06-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
213878,Charter Walk,2023-06-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
213878,Charter Walk,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
213878,Charter Walk,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
213878,Charter Walk,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.68
213878,Charter Walk,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.55
213878,Charter Walk,2023-06-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.9
213878,Charter Walk,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
213878,Charter Walk,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
213878,Charter Walk,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
213878,Charter Walk,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
213878,Charter Walk,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.97
213878,Charter Walk,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.51
213878,Charter Walk,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
213878,Charter Walk,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.84
213878,Charter Walk,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.62
213878,Charter Walk,2023-06-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
213878,Charter Walk,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
213878,Charter Walk,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
213878,Charter Walk,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
213878,Charter Walk,2023-06-22T04:30:00.000+00:00,transformer,,Temperature,C,21.3
213878,Charter Walk,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
213878,Charter Walk,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
213878,Charter Walk,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
213878,Charter Walk,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
213878,Charter Walk,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
213878,Charter Walk,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
213878,Charter Walk,2023-06-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
213878,Charter Walk,2023-06-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
213878,Charter Walk,2023-06-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
213878,Charter Walk,2023-06-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.5
213878,Charter Walk,2023-06-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,0.32
213878,Charter Walk,2023-06-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,1.67
213878,Charter Walk,2023-06-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,13.0
213878,Charter Walk,2023-06-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
213878,Charter Walk,2023-06-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
213878,Charter Walk,2023-06-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
213878,Charter Walk,2023-06-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
213878,Charter Walk,2023-06-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
213878,Charter Walk,2023-06-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.17
213878,Charter Walk,2023-06-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
213878,Charter Walk,2023-06-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
213878,Charter Walk,2023-06-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
213878,Charter Walk,2023-06-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
213878,Charter Walk,2023-06-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
213878,Charter Walk,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
213878,Charter Walk,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
213878,Charter Walk,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.7
