Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.67
213878,Charter Walk,2023-06-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
213878,Charter Walk,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
213878,Charter Walk,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
213878,Charter Walk,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
213878,Charter Walk,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
213878,Charter Walk,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.47
213878,Charter Walk,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.98
213878,Charter Walk,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
213878,Charter Walk,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.22
213878,Charter Walk,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.87
213878,Charter Walk,2023-06-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
213878,Charter Walk,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
213878,Charter Walk,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
213878,Charter Walk,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
213878,Charter Walk,2023-06-22T04:20:00.000+00:00,transformer,,Temperature,C,21.3
213878,Charter Walk,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
213878,Charter Walk,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
213878,Charter Walk,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
213878,Charter Walk,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
213878,Charter Walk,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
213878,Charter Walk,2023-06-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
213878,Charter Walk,2023-06-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
213878,Charter Walk,2023-06-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
213878,Charter Walk,2023-06-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.85
213878,Charter Walk,2023-06-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,1.66
213878,Charter Walk,2023-06-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,1.29
213878,Charter Walk,2023-06-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,9.9
213878,Charter Walk,2023-06-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
213878,Charter Walk,2023-06-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
213878,Charter Walk,2023-06-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
213878,Charter Walk,2023-06-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
213878,Charter Walk,2023-06-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
213878,Charter Walk,2023-06-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.52
213878,Charter Walk,2023-06-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
213878,Charter Walk,2023-06-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
213878,Charter Walk,2023-06-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
213878,Charter Walk,2023-06-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
213878,Charter Walk,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
213878,Charter Walk,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
213878,Charter Walk,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.69
213878,Charter Walk,2023-06-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
213878,Charter Walk,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
213878,Charter Walk,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
213878,Charter Walk,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
213878,Charter Walk,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
213878,Charter Walk,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.72
213878,Charter Walk,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.19
213878,Charter Walk,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
213878,Charter Walk,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.13
213878,Charter Walk,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.94
213878,Charter Walk,2023-06-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
213878,Charter Walk,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
213878,Charter Walk,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
213878,Charter Walk,2023-06-22T04:10:00.000+00:00,transformer,,Temperature,C,21.5
213878,Charter Walk,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
213878,Charter Walk,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
213878,Charter Walk,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
213878,Charter Walk,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
213878,Charter Walk,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
213878,Charter Walk,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
213878,Charter Walk,2023-06-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
213878,Charter Walk,2023-06-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
213878,Charter Walk,2023-06-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
213878,Charter Walk,2023-06-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.63
213878,Charter Walk,2023-06-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,1.15
213878,Charter Walk,2023-06-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,1.22
213878,Charter Walk,2023-06-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,10.4
213878,Charter Walk,2023-06-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
213878,Charter Walk,2023-06-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
213878,Charter Walk,2023-06-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
213878,Charter Walk,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
213878,Charter Walk,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.9
213878,Charter Walk,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
213878,Charter Walk,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
213878,Charter Walk,2023-06-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
213878,Charter Walk,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
213878,Charter Walk,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
213878,Charter Walk,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
213878,Charter Walk,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
213878,Charter Walk,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
213878,Charter Walk,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
213878,Charter Walk,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
213878,Charter Walk,2023-06-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
213878,Charter Walk,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
213878,Charter Walk,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
213878,Charter Walk,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
213878,Charter Walk,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
213878,Charter Walk,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.78
213878,Charter Walk,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.84
213878,Charter Walk,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
213878,Charter Walk,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.75
213878,Charter Walk,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.49
213878,Charter Walk,2023-06-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
213878,Charter Walk,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
213878,Charter Walk,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
213878,Charter Walk,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
213878,Charter Walk,2023-06-22T04:00:00.000+00:00,transformer,,Temperature,C,21.7
213878,Charter Walk,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
213878,Charter Walk,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
213878,Charter Walk,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
213878,Charter Walk,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
213878,Charter Walk,2023-06-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
213878,Charter Walk,2023-06-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
213878,Charter Walk,2023-06-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
213878,Charter Walk,2023-06-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.11
213878,Charter Walk,2023-06-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.39
213878,Charter Walk,2023-06-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,1.8
213878,Charter Walk,2023-06-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,9.1
213878,Charter Walk,2023-06-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
213878,Charter Walk,2023-06-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
213878,Charter Walk,2023-06-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
213878,Charter Walk,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
213878,Charter Walk,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
213878,Charter Walk,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.87
213878,Charter Walk,2023-06-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
213878,Charter Walk,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
213878,Charter Walk,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
213878,Charter Walk,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
213878,Charter Walk,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
213878,Charter Walk,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.57
213878,Charter Walk,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
213878,Charter Walk,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.52
213878,Charter Walk,2023-06-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
213878,Charter Walk,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
213878,Charter Walk,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
213878,Charter Walk,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
213878,Charter Walk,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
213878,Charter Walk,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.35
213878,Charter Walk,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.41
213878,Charter Walk,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
213878,Charter Walk,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.72
213878,Charter Walk,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.88
213878,Charter Walk,2023-06-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
213878,Charter Walk,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
213878,Charter Walk,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
213878,Charter Walk,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
213878,Charter Walk,2023-06-22T03:50:00.000+00:00,transformer,,Temperature,C,21.8
213878,Charter Walk,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
213878,Charter Walk,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
213878,Charter Walk,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
213878,Charter Walk,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
213878,Charter Walk,2023-06-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
213878,Charter Walk,2023-06-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
213878,Charter Walk,2023-06-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
213878,Charter Walk,2023-06-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.67
213878,Charter Walk,2023-06-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.52
213878,Charter Walk,2023-06-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.51
213878,Charter Walk,2023-06-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,7.6
213878,Charter Walk,2023-06-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
213878,Charter Walk,2023-06-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
213878,Charter Walk,2023-06-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
213878,Charter Walk,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
213878,Charter Walk,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
213878,Charter Walk,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.95
213878,Charter Walk,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.18
213878,Charter Walk,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
213878,Charter Walk,2023-06-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
213878,Charter Walk,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
213878,Charter Walk,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
213878,Charter Walk,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
213878,Charter Walk,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
213878,Charter Walk,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
213878,Charter Walk,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
213878,Charter Walk,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.5
213878,Charter Walk,2023-06-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
213878,Charter Walk,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
213878,Charter Walk,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
213878,Charter Walk,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
213878,Charter Walk,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
213878,Charter Walk,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.95
213878,Charter Walk,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.59
213878,Charter Walk,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
213878,Charter Walk,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.54
213878,Charter Walk,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.3
213878,Charter Walk,2023-06-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
213878,Charter Walk,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
213878,Charter Walk,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
213878,Charter Walk,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
213878,Charter Walk,2023-06-22T03:40:00.000+00:00,transformer,,Temperature,C,22.0
213878,Charter Walk,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
213878,Charter Walk,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
213878,Charter Walk,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
213878,Charter Walk,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
213878,Charter Walk,2023-06-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
213878,Charter Walk,2023-06-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
213878,Charter Walk,2023-06-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.81
213878,Charter Walk,2023-06-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.9
213878,Charter Walk,2023-06-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.03
213878,Charter Walk,2023-06-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,1.24
213878,Charter Walk,2023-06-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,7.7
213878,Charter Walk,2023-06-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
213878,Charter Walk,2023-06-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
213878,Charter Walk,2023-06-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
213878,Charter Walk,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
213878,Charter Walk,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.1
213878,Charter Walk,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.27
213878,Charter Walk,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.91
213878,Charter Walk,2023-06-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
213878,Charter Walk,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
213878,Charter Walk,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
213878,Charter Walk,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
213878,Charter Walk,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.57
213878,Charter Walk,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
213878,Charter Walk,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
213878,Charter Walk,2023-06-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
213878,Charter Walk,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
213878,Charter Walk,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
213878,Charter Walk,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
213878,Charter Walk,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
213878,Charter Walk,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.47
213878,Charter Walk,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.61
213878,Charter Walk,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
213878,Charter Walk,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.6
213878,Charter Walk,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.26
213878,Charter Walk,2023-06-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
213878,Charter Walk,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
213878,Charter Walk,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
213878,Charter Walk,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
213878,Charter Walk,2023-06-22T03:30:00.000+00:00,transformer,,Temperature,C,22.0
213878,Charter Walk,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
213878,Charter Walk,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
213878,Charter Walk,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
213878,Charter Walk,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
213878,Charter Walk,2023-06-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
213878,Charter Walk,2023-06-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
213878,Charter Walk,2023-06-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
213878,Charter Walk,2023-06-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.11
213878,Charter Walk,2023-06-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.3
213878,Charter Walk,2023-06-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.37
213878,Charter Walk,2023-06-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,10.2
213878,Charter Walk,2023-06-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
213878,Charter Walk,2023-06-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
213878,Charter Walk,2023-06-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
213878,Charter Walk,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
213878,Charter Walk,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.76
213878,Charter Walk,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.99
213878,Charter Walk,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
213878,Charter Walk,2023-06-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
213878,Charter Walk,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
213878,Charter Walk,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
213878,Charter Walk,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
213878,Charter Walk,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
213878,Charter Walk,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
213878,Charter Walk,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
213878,Charter Walk,2023-06-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
213878,Charter Walk,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
213878,Charter Walk,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
213878,Charter Walk,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
213878,Charter Walk,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
213878,Charter Walk,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.66
213878,Charter Walk,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.0
213878,Charter Walk,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.13
213878,Charter Walk,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
213878,Charter Walk,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.34
213878,Charter Walk,2023-06-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
213878,Charter Walk,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
213878,Charter Walk,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
213878,Charter Walk,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
213878,Charter Walk,2023-06-22T03:20:00.000+00:00,transformer,,Temperature,C,21.9
213878,Charter Walk,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
213878,Charter Walk,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
213878,Charter Walk,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
213878,Charter Walk,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
213878,Charter Walk,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
213878,Charter Walk,2023-06-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
213878,Charter Walk,2023-06-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
213878,Charter Walk,2023-06-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
213878,Charter Walk,2023-06-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.53
213878,Charter Walk,2023-06-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.74
213878,Charter Walk,2023-06-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.62
213878,Charter Walk,2023-06-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,13.5
213878,Charter Walk,2023-06-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
213878,Charter Walk,2023-06-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
213878,Charter Walk,2023-06-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
213878,Charter Walk,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
213878,Charter Walk,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.43
213878,Charter Walk,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
213878,Charter Walk,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.8
213878,Charter Walk,2023-06-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
213878,Charter Walk,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
213878,Charter Walk,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
213878,Charter Walk,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
213878,Charter Walk,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
213878,Charter Walk,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
213878,Charter Walk,2023-06-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
213878,Charter Walk,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
213878,Charter Walk,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
213878,Charter Walk,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
213878,Charter Walk,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
213878,Charter Walk,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.59
213878,Charter Walk,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.87
213878,Charter Walk,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
213878,Charter Walk,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.71
213878,Charter Walk,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.27
213878,Charter Walk,2023-06-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
213878,Charter Walk,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
213878,Charter Walk,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
213878,Charter Walk,2023-06-22T03:10:00.000+00:00,transformer,,Temperature,C,22.0
213878,Charter Walk,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
213878,Charter Walk,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
213878,Charter Walk,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
213878,Charter Walk,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
213878,Charter Walk,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
213878,Charter Walk,2023-06-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
213878,Charter Walk,2023-06-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
213878,Charter Walk,2023-06-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.81
213878,Charter Walk,2023-06-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.53
213878,Charter Walk,2023-06-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.1
213878,Charter Walk,2023-06-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.02
213878,Charter Walk,2023-06-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,14.0
213878,Charter Walk,2023-06-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
213878,Charter Walk,2023-06-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
213878,Charter Walk,2023-06-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
213878,Charter Walk,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
213878,Charter Walk,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
213878,Charter Walk,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.15
213878,Charter Walk,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
213878,Charter Walk,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.59
213878,Charter Walk,2023-06-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
213878,Charter Walk,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
213878,Charter Walk,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
213878,Charter Walk,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
213878,Charter Walk,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
213878,Charter Walk,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
213878,Charter Walk,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.76
213878,Charter Walk,2023-06-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.8
213878,Charter Walk,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
213878,Charter Walk,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
213878,Charter Walk,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
213878,Charter Walk,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
213878,Charter Walk,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.73
213878,Charter Walk,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.61
213878,Charter Walk,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
213878,Charter Walk,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.65
213878,Charter Walk,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.17
213878,Charter Walk,2023-06-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
213878,Charter Walk,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
213878,Charter Walk,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
213878,Charter Walk,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
213878,Charter Walk,2023-06-22T03:00:00.000+00:00,transformer,,Temperature,C,22.1
213878,Charter Walk,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
213878,Charter Walk,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
213878,Charter Walk,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
213878,Charter Walk,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
213878,Charter Walk,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
213878,Charter Walk,2023-06-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
213878,Charter Walk,2023-06-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
213878,Charter Walk,2023-06-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
213878,Charter Walk,2023-06-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.78
213878,Charter Walk,2023-06-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,1.79
213878,Charter Walk,2023-06-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.17
213878,Charter Walk,2023-06-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,10.9
213878,Charter Walk,2023-06-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
213878,Charter Walk,2023-06-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
213878,Charter Walk,2023-06-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
213878,Charter Walk,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
213878,Charter Walk,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
213878,Charter Walk,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
213878,Charter Walk,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
213878,Charter Walk,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.74
213878,Charter Walk,2023-06-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
213878,Charter Walk,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
213878,Charter Walk,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
213878,Charter Walk,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
213878,Charter Walk,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
213878,Charter Walk,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
213878,Charter Walk,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
213878,Charter Walk,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.69
213878,Charter Walk,2023-06-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
213878,Charter Walk,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
213878,Charter Walk,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
213878,Charter Walk,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
213878,Charter Walk,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
213878,Charter Walk,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.17
213878,Charter Walk,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.35
213878,Charter Walk,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
213878,Charter Walk,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.01
213878,Charter Walk,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.97
213878,Charter Walk,2023-06-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
213878,Charter Walk,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
213878,Charter Walk,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
213878,Charter Walk,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
213878,Charter Walk,2023-06-22T02:50:00.000+00:00,transformer,,Temperature,C,22.2
213878,Charter Walk,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
213878,Charter Walk,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
213878,Charter Walk,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
213878,Charter Walk,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
213878,Charter Walk,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
213878,Charter Walk,2023-06-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
213878,Charter Walk,2023-06-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
213878,Charter Walk,2023-06-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
213878,Charter Walk,2023-06-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.07
213878,Charter Walk,2023-06-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,1.83
213878,Charter Walk,2023-06-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,1.45
213878,Charter Walk,2023-06-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,9.3
213878,Charter Walk,2023-06-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
213878,Charter Walk,2023-06-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
213878,Charter Walk,2023-06-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
213878,Charter Walk,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
213878,Charter Walk,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
213878,Charter Walk,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
213878,Charter Walk,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.45
213878,Charter Walk,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
213878,Charter Walk,2023-06-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
213878,Charter Walk,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
213878,Charter Walk,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
213878,Charter Walk,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
213878,Charter Walk,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.53
213878,Charter Walk,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
213878,Charter Walk,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
213878,Charter Walk,2023-06-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
213878,Charter Walk,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
213878,Charter Walk,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
213878,Charter Walk,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
213878,Charter Walk,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
213878,Charter Walk,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.59
213878,Charter Walk,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.34
213878,Charter Walk,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
213878,Charter Walk,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.75
213878,Charter Walk,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.3
213878,Charter Walk,2023-06-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
213878,Charter Walk,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
213878,Charter Walk,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
213878,Charter Walk,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
213878,Charter Walk,2023-06-22T02:40:00.000+00:00,transformer,,Temperature,C,22.4
213878,Charter Walk,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
213878,Charter Walk,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
213878,Charter Walk,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
213878,Charter Walk,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
213878,Charter Walk,2023-06-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
213878,Charter Walk,2023-06-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
213878,Charter Walk,2023-06-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
213878,Charter Walk,2023-06-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.98
213878,Charter Walk,2023-06-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.71
213878,Charter Walk,2023-06-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,1.38
213878,Charter Walk,2023-06-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,6.4
213878,Charter Walk,2023-06-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
213878,Charter Walk,2023-06-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
213878,Charter Walk,2023-06-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
213878,Charter Walk,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
213878,Charter Walk,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.36
213878,Charter Walk,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.77
213878,Charter Walk,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.23
213878,Charter Walk,2023-06-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
213878,Charter Walk,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
213878,Charter Walk,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
213878,Charter Walk,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.55
213878,Charter Walk,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.11
213878,Charter Walk,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
213878,Charter Walk,2023-06-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
213878,Charter Walk,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
213878,Charter Walk,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
213878,Charter Walk,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
213878,Charter Walk,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
213878,Charter Walk,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.51
213878,Charter Walk,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.41
213878,Charter Walk,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
213878,Charter Walk,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.86
213878,Charter Walk,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.23
213878,Charter Walk,2023-06-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
213878,Charter Walk,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
213878,Charter Walk,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
213878,Charter Walk,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
213878,Charter Walk,2023-06-22T02:30:00.000+00:00,transformer,,Temperature,C,22.6
213878,Charter Walk,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
213878,Charter Walk,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
213878,Charter Walk,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
213878,Charter Walk,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
213878,Charter Walk,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
213878,Charter Walk,2023-06-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
213878,Charter Walk,2023-06-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
213878,Charter Walk,2023-06-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
213878,Charter Walk,2023-06-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.07
213878,Charter Walk,2023-06-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.01
213878,Charter Walk,2023-06-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.74
213878,Charter Walk,2023-06-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,6.9
213878,Charter Walk,2023-06-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
213878,Charter Walk,2023-06-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
213878,Charter Walk,2023-06-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
213878,Charter Walk,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
213878,Charter Walk,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
213878,Charter Walk,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
