Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.7
213878,Charter Walk,2023-06-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
213878,Charter Walk,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
213878,Charter Walk,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
213878,Charter Walk,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
213878,Charter Walk,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.53
213878,Charter Walk,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
213878,Charter Walk,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
213878,Charter Walk,2023-06-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
213878,Charter Walk,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
213878,Charter Walk,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
213878,Charter Walk,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
213878,Charter Walk,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
213878,Charter Walk,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.26
213878,Charter Walk,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.61
213878,Charter Walk,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
213878,Charter Walk,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.85
213878,Charter Walk,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.36
213878,Charter Walk,2023-06-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
213878,Charter Walk,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
213878,Charter Walk,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
213878,Charter Walk,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
213878,Charter Walk,2023-06-22T02:20:00.000+00:00,transformer,,Temperature,C,22.7
213878,Charter Walk,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213878,Charter Walk,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
213878,Charter Walk,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
213878,Charter Walk,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
213878,Charter Walk,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
213878,Charter Walk,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
213878,Charter Walk,2023-06-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
213878,Charter Walk,2023-06-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
213878,Charter Walk,2023-06-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
213878,Charter Walk,2023-06-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.9
213878,Charter Walk,2023-06-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,1.64
213878,Charter Walk,2023-06-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.14
213878,Charter Walk,2023-06-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,8.7
213878,Charter Walk,2023-06-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
213878,Charter Walk,2023-06-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
213878,Charter Walk,2023-06-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
213878,Charter Walk,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
213878,Charter Walk,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
213878,Charter Walk,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
213878,Charter Walk,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.1
213878,Charter Walk,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
213878,Charter Walk,2023-06-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
213878,Charter Walk,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
213878,Charter Walk,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
213878,Charter Walk,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
213878,Charter Walk,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
213878,Charter Walk,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
213878,Charter Walk,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
213878,Charter Walk,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
213878,Charter Walk,2023-06-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.9
213878,Charter Walk,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
213878,Charter Walk,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
213878,Charter Walk,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
213878,Charter Walk,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
213878,Charter Walk,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.87
213878,Charter Walk,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.09
213878,Charter Walk,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.15
213878,Charter Walk,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.69
213878,Charter Walk,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.93
213878,Charter Walk,2023-06-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
213878,Charter Walk,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
213878,Charter Walk,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
213878,Charter Walk,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
213878,Charter Walk,2023-06-22T02:10:00.000+00:00,transformer,,Temperature,C,22.8
213878,Charter Walk,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
213878,Charter Walk,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
213878,Charter Walk,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
213878,Charter Walk,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
213878,Charter Walk,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
213878,Charter Walk,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
213878,Charter Walk,2023-06-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
213878,Charter Walk,2023-06-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
213878,Charter Walk,2023-06-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
213878,Charter Walk,2023-06-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.88
213878,Charter Walk,2023-06-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,1.41
213878,Charter Walk,2023-06-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,1.52
213878,Charter Walk,2023-06-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,12.1
213878,Charter Walk,2023-06-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
213878,Charter Walk,2023-06-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
213878,Charter Walk,2023-06-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
213878,Charter Walk,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
213878,Charter Walk,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
213878,Charter Walk,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
213878,Charter Walk,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
213878,Charter Walk,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
213878,Charter Walk,2023-06-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
213878,Charter Walk,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
213878,Charter Walk,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
213878,Charter Walk,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
213878,Charter Walk,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
213878,Charter Walk,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
213878,Charter Walk,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.71
213878,Charter Walk,2023-06-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
213878,Charter Walk,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
213878,Charter Walk,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
213878,Charter Walk,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
213878,Charter Walk,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
213878,Charter Walk,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.23
213878,Charter Walk,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.99
213878,Charter Walk,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
213878,Charter Walk,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.75
213878,Charter Walk,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.92
213878,Charter Walk,2023-06-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
213878,Charter Walk,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
213878,Charter Walk,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
213878,Charter Walk,2023-06-22T02:00:00.000+00:00,transformer,,Temperature,C,22.9
213878,Charter Walk,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
213878,Charter Walk,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
213878,Charter Walk,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
213878,Charter Walk,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
213878,Charter Walk,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
213878,Charter Walk,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
213878,Charter Walk,2023-06-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
213878,Charter Walk,2023-06-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
213878,Charter Walk,2023-06-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
213878,Charter Walk,2023-06-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.63
213878,Charter Walk,2023-06-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,1.54
213878,Charter Walk,2023-06-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,1.63
213878,Charter Walk,2023-06-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,7.9
213878,Charter Walk,2023-06-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
213878,Charter Walk,2023-06-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
213878,Charter Walk,2023-06-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
213878,Charter Walk,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
213878,Charter Walk,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
213878,Charter Walk,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.92
213878,Charter Walk,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.49
213878,Charter Walk,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
213878,Charter Walk,2023-06-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
213878,Charter Walk,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
213878,Charter Walk,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
213878,Charter Walk,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
213878,Charter Walk,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
213878,Charter Walk,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
213878,Charter Walk,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.68
213878,Charter Walk,2023-06-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
213878,Charter Walk,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
213878,Charter Walk,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
213878,Charter Walk,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
213878,Charter Walk,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
213878,Charter Walk,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.49
213878,Charter Walk,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.64
213878,Charter Walk,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
213878,Charter Walk,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.69
213878,Charter Walk,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.24
213878,Charter Walk,2023-06-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
213878,Charter Walk,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
213878,Charter Walk,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
213878,Charter Walk,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
213878,Charter Walk,2023-06-22T01:50:00.000+00:00,transformer,,Temperature,C,23.0
213878,Charter Walk,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
213878,Charter Walk,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
213878,Charter Walk,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
213878,Charter Walk,2023-06-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
213878,Charter Walk,2023-06-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
213878,Charter Walk,2023-06-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
213878,Charter Walk,2023-06-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.92
213878,Charter Walk,2023-06-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.8
213878,Charter Walk,2023-06-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,1.32
213878,Charter Walk,2023-06-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,10.7
213878,Charter Walk,2023-06-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
213878,Charter Walk,2023-06-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
213878,Charter Walk,2023-06-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
213878,Charter Walk,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
213878,Charter Walk,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
213878,Charter Walk,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
213878,Charter Walk,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.63
213878,Charter Walk,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
213878,Charter Walk,2023-06-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
213878,Charter Walk,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
213878,Charter Walk,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
213878,Charter Walk,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
213878,Charter Walk,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
213878,Charter Walk,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
213878,Charter Walk,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.69
213878,Charter Walk,2023-06-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
213878,Charter Walk,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
213878,Charter Walk,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
213878,Charter Walk,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
213878,Charter Walk,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
213878,Charter Walk,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.54
213878,Charter Walk,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.43
213878,Charter Walk,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.48
213878,Charter Walk,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.94
213878,Charter Walk,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.01
213878,Charter Walk,2023-06-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
213878,Charter Walk,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
213878,Charter Walk,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
213878,Charter Walk,2023-06-22T01:40:00.000+00:00,transformer,,Temperature,C,23.0
213878,Charter Walk,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
213878,Charter Walk,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
213878,Charter Walk,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
213878,Charter Walk,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
213878,Charter Walk,2023-06-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
213878,Charter Walk,2023-06-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
213878,Charter Walk,2023-06-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
213878,Charter Walk,2023-06-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.03
213878,Charter Walk,2023-06-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,1.82
213878,Charter Walk,2023-06-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,1.49
213878,Charter Walk,2023-06-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,8.5
213878,Charter Walk,2023-06-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
213878,Charter Walk,2023-06-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
213878,Charter Walk,2023-06-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
213878,Charter Walk,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
213878,Charter Walk,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
213878,Charter Walk,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
213878,Charter Walk,2023-06-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
213878,Charter Walk,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
213878,Charter Walk,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
213878,Charter Walk,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
213878,Charter Walk,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.58
213878,Charter Walk,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.2
213878,Charter Walk,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.77
213878,Charter Walk,2023-06-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
213878,Charter Walk,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
213878,Charter Walk,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
213878,Charter Walk,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
213878,Charter Walk,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
213878,Charter Walk,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.63
213878,Charter Walk,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.42
213878,Charter Walk,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
213878,Charter Walk,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.89
213878,Charter Walk,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.78
213878,Charter Walk,2023-06-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
213878,Charter Walk,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
213878,Charter Walk,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
213878,Charter Walk,2023-06-22T01:30:00.000+00:00,transformer,,Temperature,C,23.2
213878,Charter Walk,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
213878,Charter Walk,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
213878,Charter Walk,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
213878,Charter Walk,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
213878,Charter Walk,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
213878,Charter Walk,2023-06-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
213878,Charter Walk,2023-06-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
213878,Charter Walk,2023-06-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
213878,Charter Walk,2023-06-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.48
213878,Charter Walk,2023-06-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,1.99
213878,Charter Walk,2023-06-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,1.9
213878,Charter Walk,2023-06-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,11.4
213878,Charter Walk,2023-06-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
213878,Charter Walk,2023-06-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
213878,Charter Walk,2023-06-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
213878,Charter Walk,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
213878,Charter Walk,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
213878,Charter Walk,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
213878,Charter Walk,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.64
213878,Charter Walk,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.92
213878,Charter Walk,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
213878,Charter Walk,2023-06-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
213878,Charter Walk,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
213878,Charter Walk,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
213878,Charter Walk,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
213878,Charter Walk,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
213878,Charter Walk,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
213878,Charter Walk,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.8
213878,Charter Walk,2023-06-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
213878,Charter Walk,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
213878,Charter Walk,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
213878,Charter Walk,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
213878,Charter Walk,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
213878,Charter Walk,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.64
213878,Charter Walk,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.16
213878,Charter Walk,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
213878,Charter Walk,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.73
213878,Charter Walk,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.4
213878,Charter Walk,2023-06-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
213878,Charter Walk,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
213878,Charter Walk,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
213878,Charter Walk,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
213878,Charter Walk,2023-06-22T01:20:00.000+00:00,transformer,,Temperature,C,23.5
213878,Charter Walk,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
213878,Charter Walk,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
213878,Charter Walk,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
213878,Charter Walk,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
213878,Charter Walk,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
213878,Charter Walk,2023-06-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
213878,Charter Walk,2023-06-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
213878,Charter Walk,2023-06-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.19
213878,Charter Walk,2023-06-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.72
213878,Charter Walk,2023-06-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,2.15
213878,Charter Walk,2023-06-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,1.4
213878,Charter Walk,2023-06-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,11.2
213878,Charter Walk,2023-06-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
213878,Charter Walk,2023-06-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
213878,Charter Walk,2023-06-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
213878,Charter Walk,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
213878,Charter Walk,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
213878,Charter Walk,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
213878,Charter Walk,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.74
213878,Charter Walk,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.48
213878,Charter Walk,2023-06-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
213878,Charter Walk,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
213878,Charter Walk,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
213878,Charter Walk,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
213878,Charter Walk,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
213878,Charter Walk,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
213878,Charter Walk,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.78
213878,Charter Walk,2023-06-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.2
213878,Charter Walk,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
213878,Charter Walk,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
213878,Charter Walk,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
213878,Charter Walk,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
213878,Charter Walk,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.59
213878,Charter Walk,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.31
213878,Charter Walk,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
213878,Charter Walk,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.71
213878,Charter Walk,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.14
213878,Charter Walk,2023-06-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
213878,Charter Walk,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
213878,Charter Walk,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
213878,Charter Walk,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
213878,Charter Walk,2023-06-22T01:10:00.000+00:00,transformer,,Temperature,C,23.7
213878,Charter Walk,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
213878,Charter Walk,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
213878,Charter Walk,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
213878,Charter Walk,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
213878,Charter Walk,2023-06-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
213878,Charter Walk,2023-06-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
213878,Charter Walk,2023-06-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
213878,Charter Walk,2023-06-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.24
213878,Charter Walk,2023-06-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,1.84
213878,Charter Walk,2023-06-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.12
213878,Charter Walk,2023-06-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,9.0
213878,Charter Walk,2023-06-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
213878,Charter Walk,2023-06-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
213878,Charter Walk,2023-06-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
213878,Charter Walk,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
213878,Charter Walk,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
213878,Charter Walk,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.18
213878,Charter Walk,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
213878,Charter Walk,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
213878,Charter Walk,2023-06-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
213878,Charter Walk,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
213878,Charter Walk,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
213878,Charter Walk,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
213878,Charter Walk,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
213878,Charter Walk,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
213878,Charter Walk,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
213878,Charter Walk,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
213878,Charter Walk,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.65
213878,Charter Walk,2023-06-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.9
213878,Charter Walk,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
213878,Charter Walk,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
213878,Charter Walk,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
213878,Charter Walk,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
213878,Charter Walk,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.62
213878,Charter Walk,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.19
213878,Charter Walk,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
213878,Charter Walk,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.06
213878,Charter Walk,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.71
213878,Charter Walk,2023-06-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
213878,Charter Walk,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
213878,Charter Walk,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
213878,Charter Walk,2023-06-22T01:00:00.000+00:00,transformer,,Temperature,C,23.9
213878,Charter Walk,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
213878,Charter Walk,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
213878,Charter Walk,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
213878,Charter Walk,2023-06-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
213878,Charter Walk,2023-06-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
213878,Charter Walk,2023-06-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
213878,Charter Walk,2023-06-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.9
213878,Charter Walk,2023-06-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,1.75
213878,Charter Walk,2023-06-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,0.88
213878,Charter Walk,2023-06-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,12.2
213878,Charter Walk,2023-06-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
213878,Charter Walk,2023-06-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
213878,Charter Walk,2023-06-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
213878,Charter Walk,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
213878,Charter Walk,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
213878,Charter Walk,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.8
213878,Charter Walk,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.77
213878,Charter Walk,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.54
213878,Charter Walk,2023-06-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
213878,Charter Walk,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
213878,Charter Walk,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
213878,Charter Walk,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
213878,Charter Walk,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
213878,Charter Walk,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
213878,Charter Walk,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
213878,Charter Walk,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.67
213878,Charter Walk,2023-06-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.7
213878,Charter Walk,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
213878,Charter Walk,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
213878,Charter Walk,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
213878,Charter Walk,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
213878,Charter Walk,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.68
213878,Charter Walk,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.05
213878,Charter Walk,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
213878,Charter Walk,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.04
213878,Charter Walk,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.09
213878,Charter Walk,2023-06-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
213878,Charter Walk,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
213878,Charter Walk,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
213878,Charter Walk,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
213878,Charter Walk,2023-06-22T00:50:00.000+00:00,transformer,,Temperature,C,23.9
213878,Charter Walk,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
213878,Charter Walk,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
213878,Charter Walk,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
213878,Charter Walk,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
213878,Charter Walk,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
213878,Charter Walk,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
213878,Charter Walk,2023-06-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
213878,Charter Walk,2023-06-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
213878,Charter Walk,2023-06-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
213878,Charter Walk,2023-06-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.88
213878,Charter Walk,2023-06-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,1.62
213878,Charter Walk,2023-06-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.11
213878,Charter Walk,2023-06-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
213878,Charter Walk,2023-06-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
213878,Charter Walk,2023-06-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
213878,Charter Walk,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
213878,Charter Walk,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
213878,Charter Walk,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
213878,Charter Walk,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.61
213878,Charter Walk,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
213878,Charter Walk,2023-06-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
213878,Charter Walk,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
213878,Charter Walk,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
213878,Charter Walk,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
213878,Charter Walk,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
213878,Charter Walk,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
213878,Charter Walk,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
213878,Charter Walk,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
213878,Charter Walk,2023-06-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.8
213878,Charter Walk,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
213878,Charter Walk,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
213878,Charter Walk,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
213878,Charter Walk,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
213878,Charter Walk,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.3
213878,Charter Walk,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.86
213878,Charter Walk,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
213878,Charter Walk,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.16
213878,Charter Walk,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.93
213878,Charter Walk,2023-06-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
213878,Charter Walk,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
213878,Charter Walk,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
213878,Charter Walk,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
213878,Charter Walk,2023-06-22T00:40:00.000+00:00,transformer,,Temperature,C,24.1
213878,Charter Walk,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
213878,Charter Walk,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
213878,Charter Walk,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
213878,Charter Walk,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
213878,Charter Walk,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
213878,Charter Walk,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
213878,Charter Walk,2023-06-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
213878,Charter Walk,2023-06-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
213878,Charter Walk,2023-06-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
213878,Charter Walk,2023-06-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.16
213878,Charter Walk,2023-06-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,1.32
213878,Charter Walk,2023-06-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.06
213878,Charter Walk,2023-06-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,12.9
213878,Charter Walk,2023-06-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
213878,Charter Walk,2023-06-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
213878,Charter Walk,2023-06-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
213878,Charter Walk,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
213878,Charter Walk,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
213878,Charter Walk,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
213878,Charter Walk,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.22
213878,Charter Walk,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.57
213878,Charter Walk,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
213878,Charter Walk,2023-06-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
213878,Charter Walk,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
213878,Charter Walk,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
213878,Charter Walk,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
213878,Charter Walk,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
213878,Charter Walk,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
213878,Charter Walk,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
213878,Charter Walk,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
213878,Charter Walk,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
213878,Charter Walk,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.83
213878,Charter Walk,2023-06-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.9
213878,Charter Walk,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
213878,Charter Walk,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
213878,Charter Walk,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
213878,Charter Walk,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
213878,Charter Walk,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.79
213878,Charter Walk,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.49
213878,Charter Walk,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
213878,Charter Walk,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.24
213878,Charter Walk,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.56
213878,Charter Walk,2023-06-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
213878,Charter Walk,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
213878,Charter Walk,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
213878,Charter Walk,2023-06-22T00:30:00.000+00:00,transformer,,Temperature,C,24.3
213878,Charter Walk,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
213878,Charter Walk,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
213878,Charter Walk,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
213878,Charter Walk,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
213878,Charter Walk,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
213878,Charter Walk,2023-06-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
213878,Charter Walk,2023-06-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
213878,Charter Walk,2023-06-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
213878,Charter Walk,2023-06-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.81
213878,Charter Walk,2023-06-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,2.2
