Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
213878,Charter Walk,2023-06-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,1.14
213878,Charter Walk,2023-06-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,12.0
213878,Charter Walk,2023-06-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
213878,Charter Walk,2023-06-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
213878,Charter Walk,2023-06-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
213878,Charter Walk,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
213878,Charter Walk,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
213878,Charter Walk,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.79
213878,Charter Walk,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.03
213878,Charter Walk,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
213878,Charter Walk,2023-06-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
213878,Charter Walk,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
213878,Charter Walk,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
213878,Charter Walk,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
213878,Charter Walk,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
213878,Charter Walk,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
213878,Charter Walk,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
213878,Charter Walk,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
213878,Charter Walk,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
213878,Charter Walk,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.82
213878,Charter Walk,2023-06-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
213878,Charter Walk,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
213878,Charter Walk,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
213878,Charter Walk,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
213878,Charter Walk,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
213878,Charter Walk,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.97
213878,Charter Walk,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.37
213878,Charter Walk,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
213878,Charter Walk,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.25
213878,Charter Walk,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.6
213878,Charter Walk,2023-06-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
213878,Charter Walk,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
213878,Charter Walk,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
213878,Charter Walk,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
213878,Charter Walk,2023-06-22T00:20:00.000+00:00,transformer,,Temperature,C,24.5
213878,Charter Walk,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
213878,Charter Walk,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
213878,Charter Walk,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
213878,Charter Walk,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
213878,Charter Walk,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
213878,Charter Walk,2023-06-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
213878,Charter Walk,2023-06-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
213878,Charter Walk,2023-06-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
213878,Charter Walk,2023-06-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.65
213878,Charter Walk,2023-06-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.42
213878,Charter Walk,2023-06-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,1.09
213878,Charter Walk,2023-06-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,14.9
213878,Charter Walk,2023-06-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
213878,Charter Walk,2023-06-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
213878,Charter Walk,2023-06-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
213878,Charter Walk,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
213878,Charter Walk,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
213878,Charter Walk,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
213878,Charter Walk,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.62
213878,Charter Walk,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.09
213878,Charter Walk,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
213878,Charter Walk,2023-06-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
213878,Charter Walk,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
213878,Charter Walk,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
213878,Charter Walk,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
213878,Charter Walk,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
213878,Charter Walk,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
213878,Charter Walk,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
213878,Charter Walk,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
213878,Charter Walk,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
213878,Charter Walk,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
213878,Charter Walk,2023-06-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
213878,Charter Walk,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
213878,Charter Walk,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
213878,Charter Walk,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
213878,Charter Walk,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
213878,Charter Walk,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.4
213878,Charter Walk,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.33
213878,Charter Walk,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
213878,Charter Walk,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.54
213878,Charter Walk,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.75
213878,Charter Walk,2023-06-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
213878,Charter Walk,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
213878,Charter Walk,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
213878,Charter Walk,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
213878,Charter Walk,2023-06-22T00:10:00.000+00:00,transformer,,Temperature,C,24.6
213878,Charter Walk,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
213878,Charter Walk,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
213878,Charter Walk,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
213878,Charter Walk,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
213878,Charter Walk,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
213878,Charter Walk,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
213878,Charter Walk,2023-06-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
213878,Charter Walk,2023-06-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
213878,Charter Walk,2023-06-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
213878,Charter Walk,2023-06-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.65
213878,Charter Walk,2023-06-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.37
213878,Charter Walk,2023-06-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,1.09
213878,Charter Walk,2023-06-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,15.7
213878,Charter Walk,2023-06-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
213878,Charter Walk,2023-06-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
213878,Charter Walk,2023-06-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
213878,Charter Walk,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
213878,Charter Walk,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
213878,Charter Walk,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
213878,Charter Walk,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.29
213878,Charter Walk,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.03
213878,Charter Walk,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
213878,Charter Walk,2023-06-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
213878,Charter Walk,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
213878,Charter Walk,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
213878,Charter Walk,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
213878,Charter Walk,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
213878,Charter Walk,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
213878,Charter Walk,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
213878,Charter Walk,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
213878,Charter Walk,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
213878,Charter Walk,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.64
213878,Charter Walk,2023-06-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
213878,Charter Walk,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
213878,Charter Walk,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
213878,Charter Walk,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
213878,Charter Walk,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
213878,Charter Walk,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.12
213878,Charter Walk,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.61
213878,Charter Walk,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
213878,Charter Walk,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.09
213878,Charter Walk,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.65
213878,Charter Walk,2023-06-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
213878,Charter Walk,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
213878,Charter Walk,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
213878,Charter Walk,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
213878,Charter Walk,2023-06-22T00:00:00.000+00:00,transformer,,Temperature,C,24.7
213878,Charter Walk,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
213878,Charter Walk,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
213878,Charter Walk,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
213878,Charter Walk,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
213878,Charter Walk,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
213878,Charter Walk,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
213878,Charter Walk,2023-06-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
213878,Charter Walk,2023-06-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
213878,Charter Walk,2023-06-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
213878,Charter Walk,2023-06-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.38
213878,Charter Walk,2023-06-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.17
213878,Charter Walk,2023-06-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,1.08
213878,Charter Walk,2023-06-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,10.5
213878,Charter Walk,2023-06-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
213878,Charter Walk,2023-06-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
213878,Charter Walk,2023-06-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
